ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2019 00:00,2,0.000,ALERT,213.74,298.17,59.996,1556164804,"201051344000579","174011545737251",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,1290550.5,1290550.5,17709,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556164806,413338.00
04/25/2019 00:00,2,0.000,ALERT,214.19,297.87,59.980,1556164804,"201051344001025","174011545737251",0.00,10.30,0,293.06,300.27,0.0,0.0,0.000,1272854.9,1272854.9,25637,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556164808,413339.00
04/25/2019 00:00,2,0.000,ALERT,214.19,298.47,59.948,1556164804,"201051344001093","174011545737251",0.00,11.30,0,293.66,299.67,0.0,0.0,0.000,1256701.0,1256701.0,25678,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556164810,413340.00
04/25/2019 00:00,2,0.000,ALERT,213.51,297.57,59.980,1556164804,"201051344000458","174011545737251",0.00,11.70,0,294.86,300.27,0.0,0.0,0.000,1273656.0,1273656.0,17459,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556164812,413341.00
04/25/2019 00:00,2,0.000,ALERT,214.19,298.77,59.985,1556164804,"201051344000890","174011545737251",0.00,11.30,0,294.26,300.57,0.0,0.0,0.000,1271391.0,1271391.0,25592,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556164814,413342.00
04/25/2019 00:00,2,0.000,ALERT,213.51,297.57,59.996,1556164804,"201051344000988","174011545737251",0.00,11.00,0,292.46,299.37,0.0,0.0,0.000,982268.6,982268.6,17784,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556164816,413343.00
04/25/2019 00:00,2,0.000,ALERT,214.64,299.37,60.001,1556164804,"201051344000582","174011545737251",0.00,10.00,0,294.56,300.27,0.0,0.0,0.000,1250265.3,1250265.3,25568,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556164818,413344.00
04/25/2019 00:00,2,0.000,ALERT,213.51,298.17,59.996,1556164804,"201051344000868","174011545737251",0.00,10.70,0,295.16,300.27,0.0,0.0,0.000,1258837.1,1258837.1,49507,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556164819,413345.00
04/25/2019 00:00,2,0.000,ALERT,214.19,298.17,60.038,1556164804,"201051344000576","174011545737251",0.00,10.30,0,295.16,299.67,0.0,0.0,0.000,1276923.5,1276923.5,21547,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556164821,413346.00
04/25/2019 00:00,2,0.000,ALERT,213.74,297.57,59.996,1556164804,"201051344001158","174011545737251",0.00,10.30,0,294.26,299.07,0.0,0.0,0.000,1253652.6,1253652.6,17769,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556164823,413347.00
04/25/2019 00:00,2,0.000,ALERT,214.41,298.17,59.990,1556164804,"201051344000917","174011545737251",0.00,11.30,0,292.16,299.07,0.0,0.0,0.000,1266781.6,1266781.6,25484,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556164825,413348.00
04/25/2019 00:00,2,0.000,ALERT,214.64,298.17,59.990,1556164804,"201051344000417","174011545737251",0.00,11.00,0,292.76,299.07,0.0,0.0,0.000,1016846.4,1016846.4,25633,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556164827,413349.00
04/25/2019 00:00,2,0.000,ALERT,214.64,298.47,59.980,1556164804,"201051344000685","174011545737251",0.00,10.70,0,293.36,299.67,0.0,0.0,0.000,1273119.6,1273119.6,25652,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556164828,413350.00
04/25/2019 00:00,2,0.000,ALERT,214.41,297.87,59.990,1556164804,"201051344000651","174011545737251",0.00,9.70,0,293.06,299.07,0.0,0.0,0.000,1265939.1,1265939.1,25618,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556164830,413351.00
04/25/2019 00:00,2,0.000,ALERT,213.51,298.17,59.985,1556164804,"201051344000594","174011545737251",0.00,11.00,0,294.86,299.97,0.0,0.0,0.000,1278418.3,1278418.3,49500,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556164832,413352.00
04/25/2019 00:00,2,0.000,ALERT,213.74,297.57,59.985,1556164804,"201051344000469","174011545737251",0.00,10.00,0,293.96,299.37,0.0,0.0,0.000,1258419.5,1258419.5,17742,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556164834,413353.00
04/25/2019 00:00,2,0.000,ALERT,214.41,298.77,59.985,1556164804,"201051344000585","174011545737251",0.00,11.00,0,293.06,299.67,0.0,0.0,0.000,1279179.8,1279179.8,25677,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556164836,413354.00
04/25/2019 00:00,2,0.000,ALERT,214.19,297.57,60.012,1556164804,"201051344000853","174011545737251",0.00,10.30,0,294.86,299.67,0.0,0.0,0.000,1281853.1,1281853.1,17343,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556164837,413355.00
04/25/2019 00:00,2,0.000,ALERT,214.64,298.77,60.022,1556164804,"201051344001145","174011545737251",0.00,10.30,0,293.96,300.57,0.0,0.0,0.000,1281407.9,1281407.9,25595,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556164839,413356.00
04/25/2019 00:00,2,0.000,ALERT,214.41,298.47,59.990,1556164804,"201051344000438","174011545737251",0.00,10.30,0,293.66,299.97,0.0,0.0,0.000,1274321.8,1274321.8,25627,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556164841,413357.00
04/25/2019 00:00,2,0.000,ALERT,213.96,298.47,59.990,1556164804,"201051344001135","174011545737251",0.00,10.70,0,293.96,300.27,0.0,0.0,0.000,1261172.5,1261172.5,25578,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556164843,413358.00
04/25/2019 00:00,2,0.000,ALERT,213.74,297.87,59.990,1556164804,"201051344000983","174011545737251",0.00,10.70,0,295.46,299.97,0.0,0.0,0.000,1279899.4,1279899.4,17342,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556164845,413359.00
04/25/2019 00:00,2,0.000,ALERT,214.41,298.17,59.975,1556164804,"201051344001203","174011545737251",0.00,10.30,0,293.66,301.47,0.0,0.0,0.000,1268890.1,1268890.1,25636,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556164846,413360.00
04/25/2019 00:00,2,0.000,ALERT,214.19,298.77,59.959,1556164804,"201051344001230","174011545737251",0.00,10.70,0,293.66,299.97,0.0,0.0,0.000,1265185.2,1265185.2,25462,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556164848,413361.00
04/25/2019 00:00,2,0.000,ALERT,213.96,298.17,60.012,1556164804,"201051344000646","174011545737251",0.00,11.00,0,292.76,299.37,0.0,0.0,0.000,1258721.8,1258721.8,25605,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556164850,413362.00
04/25/2019 00:00,2,0.000,ALERT,213.96,297.57,59.990,1556164804,"201051344000867","174011545737251",0.00,11.30,0,294.26,299.97,0.0,0.0,0.000,1257075.7,1257075.7,49533,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556164852,413363.00
04/25/2019 00:00,2,0.000,ALERT,214.19,297.26,59.985,1556164804,"201051344000633","174011545737251",0.00,10.30,0,293.36,299.07,0.0,0.0,0.000,1254484.5,1254484.5,49629,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556164854,413364.00
04/25/2019 00:00,2,0.000,ALERT,213.96,298.47,59.996,1556164804,"201051344000955","174011545737251",0.00,11.00,0,293.66,299.37,0.0,0.0,0.000,1278772.5,1278772.5,25623,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556164856,413365.00
04/25/2019 00:00,2,0.000,ALERT,213.96,296.96,59.990,1556164804,"201051344000648","174011545737251",0.00,10.00,0,294.56,299.37,0.0,0.0,0.000,1269703.1,1269703.1,49085,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556164857,413366.00
04/25/2019 00:00,2,0.000,ALERT,213.96,297.57,60.001,1556164804,"201051344000645","174011545737251",0.00,11.00,0,295.16,299.37,0.0,0.0,0.000,1274573.9,1274573.9,49049,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556164859,413367.00
04/25/2019 00:00,2,0.000,ALERT,213.74,298.17,60.028,1556164804,"201051344000569","174011545737251",0.00,10.30,0,295.76,300.27,0.0,0.0,0.000,1290708.2,1290708.2,17256,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556164861,413368.00
04/25/2019 00:00,2,0.000,ALERT,213.96,297.26,59.990,1556164804,"179051228000119","174011545737251",0.00,12.00,0,293.36,299.07,0.0,0.0,0.000,77876.4,77876.4,17364,0,0,0,L,46974696,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556164863,413369.00
04/25/2019 00:15,2,0.000,ALERT,213.74,298.77,60.028,1556165704,"201051344000579","174011545737251",0.00,11.00,0,296.06,300.87,0.0,0.0,0.000,1290550.5,1290550.5,17711,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556165707,413370.00
04/25/2019 00:15,2,0.000,ALERT,213.29,296.96,60.022,1556165704,"201051344001025","174011545737251",0.00,10.30,0,295.46,300.57,0.0,0.0,0.000,1272854.9,1272854.9,25639,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556165709,413371.00
04/25/2019 00:15,2,0.000,ALERT,213.51,297.57,60.049,1556165704,"201051344001093","174011545737251",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,1256701.0,1256701.0,25680,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556165710,413372.00
04/25/2019 00:15,2,0.000,ALERT,213.51,297.87,60.038,1556165704,"201051344000458","174011545737251",0.00,11.30,0,295.46,300.57,0.0,0.0,0.000,1273656.0,1273656.0,17461,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556165712,413373.00
04/25/2019 00:15,2,0.000,ALERT,213.51,298.17,60.038,1556165704,"201051344000890","174011545737251",0.00,11.00,0,296.36,301.17,0.0,0.0,0.000,1271391.0,1271391.0,25594,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556165714,413374.00
04/25/2019 00:15,2,0.000,ALERT,213.51,297.57,60.038,1556165704,"201051344000988","174011545737251",0.00,11.00,0,293.06,299.67,0.0,0.0,0.000,982268.6,982268.6,17786,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556165716,413375.00
04/25/2019 00:15,2,0.000,ALERT,214.19,298.47,60.043,1556165704,"201051344000582","174011545737251",0.00,10.00,0,296.66,300.57,0.0,0.0,0.000,1250265.3,1250265.3,25570,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556165718,413376.00
04/25/2019 00:15,2,0.000,ALERT,213.74,298.17,60.028,1556165704,"201051344000868","174011545737251",0.00,10.70,0,296.06,300.87,0.0,0.0,0.000,1258837.1,1258837.1,49509,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556165720,413377.00
04/25/2019 00:15,2,0.000,ALERT,214.19,298.47,60.038,1556165704,"201051344000576","174011545737251",0.00,10.30,0,295.46,300.27,0.0,0.0,0.000,1276923.5,1276923.5,21549,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556165722,413378.00
04/25/2019 00:15,2,0.000,ALERT,213.74,297.57,60.065,1556165704,"201051344001158","174011545737251",0.00,10.30,0,294.86,299.37,0.0,0.0,0.000,1253652.6,1253652.6,17771,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556165724,413379.00
04/25/2019 00:15,2,0.000,ALERT,213.74,297.26,60.022,1556165704,"201051344000917","174011545737251",0.00,11.30,0,294.56,299.67,0.0,0.0,0.000,1266781.6,1266781.6,25486,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556165725,413380.00
04/25/2019 00:15,2,0.000,ALERT,213.96,297.26,60.028,1556165704,"201051344000417","174011545737251",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,1016846.4,1016846.4,25635,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556165727,413381.00
04/25/2019 00:15,2,0.000,ALERT,213.96,297.57,60.054,1556165704,"201051344000685","174011545737251",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,1273119.6,1273119.6,25654,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556165729,413382.00
04/25/2019 00:15,2,0.000,ALERT,213.74,296.96,60.033,1556165704,"201051344000651","174011545737251",0.00,9.70,0,295.46,299.67,0.0,0.0,0.000,1265939.1,1265939.1,25620,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556165731,413383.00
04/25/2019 00:15,2,0.000,ALERT,213.51,298.77,59.990,1556165704,"201051344000594","174011545737251",0.00,10.70,0,295.16,300.27,0.0,0.0,0.000,1278418.3,1278418.3,49502,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556165733,413384.00
04/25/2019 00:15,2,0.000,ALERT,213.74,297.87,60.022,1556165704,"201051344000469","174011545737251",0.00,10.00,0,294.56,299.67,0.0,0.0,0.000,1258419.5,1258419.5,17744,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556165734,413385.00
04/25/2019 00:15,2,0.000,ALERT,213.96,297.87,60.022,1556165704,"201051344000585","174011545737251",0.00,11.00,0,295.46,299.97,0.0,0.0,0.000,1279179.8,1279179.8,25679,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556165736,413386.00
04/25/2019 00:15,2,0.000,ALERT,214.19,297.87,60.028,1556165704,"201051344000853","174011545737251",0.00,10.30,0,295.76,300.27,0.0,0.0,0.000,1281853.1,1281853.1,17345,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556165738,413387.00
04/25/2019 00:15,2,0.000,ALERT,213.96,297.87,60.017,1556165704,"201051344001145","174011545737251",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,1281407.9,1281407.9,25597,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556165740,413388.00
04/25/2019 00:15,2,0.000,ALERT,213.74,297.57,60.017,1556165704,"201051344000438","174011545737251",0.00,10.30,0,296.06,300.57,0.0,0.0,0.000,1274321.8,1274321.8,25629,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556165742,413389.00
04/25/2019 00:15,2,0.000,ALERT,213.29,297.57,60.006,1556165704,"201051344001135","174011545737251",0.00,10.70,0,296.06,300.57,0.0,0.0,0.000,1261172.5,1261172.5,25580,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556165744,413390.00
04/25/2019 00:15,2,0.000,ALERT,213.74,298.17,60.017,1556165704,"201051344000983","174011545737251",0.00,10.70,0,295.76,300.27,0.0,0.0,0.000,1279899.4,1279899.4,17344,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556165746,413391.00
04/25/2019 00:15,2,0.000,ALERT,213.74,297.26,59.969,1556165704,"201051344001203","174011545737251",0.00,10.70,0,295.76,301.77,0.0,0.0,0.000,1268890.1,1268890.1,25638,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556165747,413392.00
04/25/2019 00:15,2,0.000,ALERT,213.51,297.87,60.006,1556165704,"201051344001230","174011545737251",0.00,10.70,0,296.36,300.27,0.0,0.0,0.000,1265185.2,1265185.2,25464,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556165749,413393.00
04/25/2019 00:15,2,0.000,ALERT,213.29,297.57,60.012,1556165704,"201051344000646","174011545737251",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,1258721.8,1258721.8,25607,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556165751,413394.00
04/25/2019 00:15,2,0.000,ALERT,213.96,297.57,59.996,1556165704,"201051344000867","174011545737251",0.00,11.00,0,295.16,300.27,0.0,0.0,0.000,1257075.7,1257075.7,49535,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556165753,413395.00
04/25/2019 00:15,2,0.000,ALERT,214.41,297.87,60.001,1556165704,"201051344000633","174011545737251",0.00,10.30,0,293.66,299.37,0.0,0.0,0.000,1254484.5,1254484.5,49631,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556165755,413396.00
04/25/2019 00:15,2,0.000,ALERT,213.29,297.57,60.006,1556165704,"201051344000955","174011545737251",0.00,11.00,0,296.06,299.67,0.0,0.0,0.000,1278772.5,1278772.5,25625,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556165756,413397.00
04/25/2019 00:15,2,0.000,ALERT,213.74,297.57,59.996,1556165704,"201051344000648","174011545737251",0.00,10.00,0,294.86,299.97,0.0,0.0,0.000,1269703.1,1269703.1,49087,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556165758,413398.00
04/25/2019 00:15,2,0.000,ALERT,214.19,297.87,59.985,1556165704,"201051344000645","174011545737251",0.00,10.70,0,295.46,299.97,0.0,0.0,0.000,1274573.9,1274573.9,49051,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556165760,413399.00
04/25/2019 00:15,2,0.000,ALERT,213.74,298.77,59.996,1556165704,"201051344000569","174011545737251",0.00,10.30,0,296.36,300.87,0.0,0.0,0.000,1290708.2,1290708.2,17258,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556165762,413400.00
04/25/2019 00:15,2,0.000,ALERT,213.96,297.87,59.990,1556165704,"179051228000119","174011545737251",0.00,12.00,0,293.96,299.37,0.0,0.0,0.000,77876.4,77876.4,17366,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556165764,413401.00
04/25/2019 00:30,2,0.000,ALERT,213.51,298.77,60.049,1556166604,"201051344000579","174011545737251",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,1290550.5,1290550.5,17713,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556166606,413402.00
04/25/2019 00:30,2,0.000,ALERT,213.51,297.26,60.070,1556166604,"201051344001025","174011545737251",0.00,10.00,0,295.46,299.67,0.0,0.0,0.000,1272854.9,1272854.9,25641,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556166608,413403.00
04/25/2019 00:30,2,0.000,ALERT,213.74,297.57,60.049,1556166604,"201051344001093","174011545737251",0.00,11.30,0,295.76,299.07,0.0,0.0,0.000,1256701.0,1256701.0,25682,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556166610,413404.00
04/25/2019 00:30,2,0.000,ALERT,213.29,298.17,60.043,1556166604,"201051344000458","174011545737251",0.00,11.30,0,296.06,300.87,0.0,0.0,0.000,1273656.0,1273656.0,17463,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556166612,413405.00
04/25/2019 00:30,2,0.000,ALERT,213.74,298.17,60.043,1556166604,"201051344000890","174011545737251",0.00,11.00,0,296.06,300.27,0.0,0.0,0.000,1271391.0,1271391.0,25596,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556166614,413406.00
04/25/2019 00:30,2,0.000,ALERT,213.51,298.17,60.049,1556166604,"201051344000988","174011545737251",0.00,10.70,0,293.36,299.97,0.0,0.0,0.000,982268.6,982268.6,17788,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556166616,413407.00
04/25/2019 00:30,2,0.000,ALERT,214.19,298.47,60.033,1556166604,"201051344000582","174011545737251",0.00,10.00,0,296.36,299.97,0.0,0.0,0.000,1250265.3,1250265.3,25572,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556166618,413408.00
04/25/2019 00:30,2,0.000,ALERT,213.51,298.77,60.038,1556166604,"201051344000868","174011545737251",0.00,10.70,0,296.66,300.87,0.0,0.0,0.000,1258837.1,1258837.1,49511,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556166619,413409.00
04/25/2019 00:30,2,0.000,ALERT,213.96,298.77,60.054,1556166604,"201051344000576","174011545737251",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,1276923.5,1276923.5,21551,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556166621,413410.00
04/25/2019 00:30,2,0.000,ALERT,213.74,297.87,60.038,1556166604,"201051344001158","174011545737251",0.00,10.30,0,295.46,299.67,0.0,0.0,0.000,1253652.6,1253652.6,17773,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556166623,413411.00
04/25/2019 00:30,2,0.000,ALERT,213.74,296.96,60.028,1556166604,"201051344000917","174011545737251",0.00,11.30,0,294.56,298.77,0.0,0.0,0.000,1266781.6,1266781.6,25488,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556166625,413412.00
04/25/2019 00:30,2,0.000,ALERT,213.96,297.26,60.065,1556166604,"201051344000417","174011545737251",0.00,10.70,0,295.16,299.07,0.0,0.0,0.000,1016846.4,1016846.4,25637,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556166627,413413.00
04/25/2019 00:30,2,0.000,ALERT,214.19,297.87,60.022,1556166604,"201051344000685","174011545737251",0.00,10.70,0,295.46,299.37,0.0,0.0,0.000,1273119.6,1273119.6,25656,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556166629,413414.00
04/25/2019 00:30,2,0.000,ALERT,213.74,296.96,60.033,1556166604,"201051344000651","174011545737251",0.00,9.70,0,295.46,298.77,0.0,0.0,0.000,1265939.1,1265939.1,25622,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556166630,413415.00
04/25/2019 00:30,2,0.000,ALERT,213.29,298.47,60.028,1556166604,"201051344000594","174011545737251",0.00,10.70,0,296.06,300.57,0.0,0.0,0.000,1278418.3,1278418.3,49504,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556166632,413416.00
04/25/2019 00:30,2,0.000,ALERT,213.51,297.87,59.990,1556166604,"201051344000469","174011545737251",0.00,10.00,0,295.16,299.97,0.0,0.0,0.000,1258419.5,1258419.5,17746,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556166634,413417.00
04/25/2019 00:30,2,0.000,ALERT,213.96,297.57,60.022,1556166604,"201051344000585","174011545737251",0.00,11.00,0,295.16,299.37,0.0,0.0,0.000,1279179.8,1279179.8,25681,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556166636,413418.00
04/25/2019 00:30,2,0.000,ALERT,214.19,297.87,59.996,1556166604,"201051344000853","174011545737251",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,1281853.1,1281853.1,17347,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556166638,413419.00
04/25/2019 00:30,2,0.000,ALERT,213.96,297.57,60.022,1556166604,"201051344001145","174011545737251",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,1281407.9,1281407.9,25599,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556166640,413420.00
04/25/2019 00:30,2,0.000,ALERT,213.74,297.57,60.012,1556166604,"201051344000438","174011545737251",0.00,10.30,0,295.76,299.67,0.0,0.0,0.000,1274321.8,1274321.8,25631,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556166641,413421.00
04/25/2019 00:30,2,0.000,ALERT,213.51,297.57,59.985,1556166604,"201051344001135","174011545737251",0.00,10.30,0,296.06,299.67,0.0,0.0,0.000,1261172.5,1261172.5,25582,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556166643,413422.00
04/25/2019 00:30,2,0.000,ALERT,213.51,298.17,60.012,1556166604,"201051344000983","174011545737251",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,1279899.4,1279899.4,17346,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556166645,413423.00
04/25/2019 00:30,2,0.000,ALERT,213.74,297.26,60.006,1556166604,"201051344001203","174011545737251",0.00,10.30,0,295.76,300.87,0.0,0.0,0.000,1268890.1,1268890.1,25640,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556166647,413424.00
04/25/2019 00:30,2,0.000,ALERT,213.74,297.87,60.017,1556166604,"201051344001230","174011545737251",0.00,10.30,0,295.76,299.37,0.0,0.0,0.000,1265185.2,1265185.2,25466,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556166649,413425.00
04/25/2019 00:30,2,0.000,ALERT,213.29,297.26,59.985,1556166604,"201051344000646","174011545737251",0.00,10.70,0,295.16,298.77,0.0,0.0,0.000,1258721.8,1258721.8,25609,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556166651,413426.00
04/25/2019 00:30,2,0.000,ALERT,213.74,297.57,59.985,1556166604,"201051344000867","174011545737251",0.00,11.00,0,295.46,300.57,0.0,0.0,0.000,1257075.7,1257075.7,49537,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556166652,413427.00
04/25/2019 00:30,2,0.000,ALERT,214.19,297.26,60.012,1556166604,"201051344000633","174011545737251",0.00,10.30,0,294.26,299.67,0.0,0.0,0.000,1254484.5,1254484.5,49633,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556166654,413428.00
04/25/2019 00:30,2,0.000,ALERT,213.06,297.26,60.006,1556166604,"201051344000955","174011545737251",0.00,11.00,0,295.46,299.07,0.0,0.0,0.000,1278772.5,1278772.5,25627,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556166656,413429.00
04/25/2019 00:30,2,0.000,ALERT,213.51,297.26,60.006,1556166604,"201051344000648","174011545737251",0.00,10.00,0,295.76,300.27,0.0,0.0,0.000,1269703.1,1269703.1,49089,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556166658,413430.00
04/25/2019 00:30,2,0.000,ALERT,213.96,297.57,60.001,1556166604,"201051344000645","174011545737251",0.00,10.70,0,296.06,300.27,0.0,0.0,0.000,1274573.9,1274573.9,49053,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556166660,413431.00
04/25/2019 00:30,2,0.000,ALERT,213.51,297.87,60.001,1556166604,"201051344000569","174011545737251",0.00,10.30,0,296.96,301.17,0.0,0.0,0.000,1290708.2,1290708.2,17260,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556166661,413432.00
04/25/2019 00:30,2,0.000,ALERT,213.74,296.96,59.948,1556166604,"179051228000119","174011545737251",0.00,12.00,0,294.56,299.67,0.0,0.0,0.000,77876.4,77876.4,17368,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556166663,413433.00
04/25/2019 00:45,2,0.000,ALERT,212.61,296.96,60.028,1556167504,"201051344000579","174011545737251",0.00,11.00,0,296.06,301.17,0.0,0.0,0.000,1290550.5,1290550.5,17715,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556167506,413434.00
04/25/2019 00:45,2,0.000,ALERT,213.51,296.66,60.022,1556167504,"201051344001025","174011545737251",0.00,10.30,0,295.16,299.97,0.0,0.0,0.000,1272854.9,1272854.9,25643,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556167508,413435.00
04/25/2019 00:45,2,0.000,ALERT,213.51,296.96,60.033,1556167504,"201051344001093","174011545737251",0.00,11.00,0,295.76,299.37,0.0,0.0,0.000,1256701.0,1256701.0,25684,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556167510,413436.00
04/25/2019 00:45,2,0.000,ALERT,212.61,296.66,60.033,1556167504,"201051344000458","174011545737251",0.00,11.30,0,295.46,300.87,0.0,0.0,0.000,1273656.0,1273656.0,17465,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556167512,413437.00
04/25/2019 00:45,2,0.000,ALERT,213.51,297.87,60.028,1556167504,"201051344000890","174011545737251",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,1271391.0,1271391.0,25598,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556167514,413438.00
04/25/2019 00:45,2,0.000,ALERT,212.61,296.66,59.996,1556167504,"201051344000988","174011545737251",0.00,11.00,0,292.76,299.97,0.0,0.0,0.000,982268.6,982268.6,17790,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556167516,413439.00
04/25/2019 00:45,2,0.000,ALERT,214.19,298.17,60.038,1556167504,"201051344000582","174011545737251",0.00,10.00,0,296.36,299.67,0.0,0.0,0.000,1250265.3,1250265.3,25574,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556167518,413440.00
04/25/2019 00:45,2,0.000,ALERT,212.83,297.57,60.028,1556167504,"201051344000868","174011545737251",0.00,10.30,0,295.76,300.87,0.0,0.0,0.000,1258837.1,1258837.1,49513,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556167519,413441.00
04/25/2019 00:45,2,0.000,ALERT,213.29,297.57,60.038,1556167504,"201051344000576","174011545737251",0.00,10.00,0,295.16,300.57,0.0,0.0,0.000,1276923.5,1276923.5,21553,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556167521,413442.00
04/25/2019 00:45,2,0.000,ALERT,212.83,296.66,60.017,1556167504,"201051344001158","174011545737251",0.00,10.30,0,294.56,299.97,0.0,0.0,0.000,1253652.6,1253652.6,17775,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556167523,413443.00
04/25/2019 00:45,2,0.000,ALERT,213.74,296.66,60.038,1556167504,"201051344000917","174011545737251",0.00,11.00,0,294.56,298.77,0.0,0.0,0.000,1266781.6,1266781.6,25490,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556167525,413444.00
04/25/2019 00:45,2,0.000,ALERT,213.74,296.36,60.065,1556167504,"201051344000417","174011545737251",0.00,10.70,0,295.46,298.77,0.0,0.0,0.000,1016846.4,1016846.4,25639,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556167527,413445.00
04/25/2019 00:45,2,0.000,ALERT,213.74,296.96,60.043,1556167504,"201051344000685","174011545737251",0.00,10.30,0,295.46,299.07,0.0,0.0,0.000,1273119.6,1273119.6,25658,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556167529,413446.00
04/25/2019 00:45,2,0.000,ALERT,213.74,296.36,60.028,1556167504,"201051344000651","174011545737251",0.00,9.70,0,294.86,298.77,0.0,0.0,0.000,1265939.1,1265939.1,25624,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556167530,413447.00
04/25/2019 00:45,2,0.000,ALERT,212.38,297.26,60.033,1556167504,"201051344000594","174011545737251",0.00,10.70,0,294.86,300.87,0.0,0.0,0.000,1278418.3,1278418.3,49506,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556167532,413448.00
04/25/2019 00:45,2,0.000,ALERT,212.61,296.36,60.033,1556167504,"201051344000469","174011545737251",0.00,10.00,0,294.26,299.97,0.0,0.0,0.000,1258419.5,1258419.5,17748,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556167534,413449.00
04/25/2019 00:45,2,0.000,ALERT,213.74,297.26,60.038,1556167504,"201051344000585","174011545737251",0.00,11.00,0,295.16,299.07,0.0,0.0,0.000,1279179.8,1279179.8,25683,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556167536,413450.00
04/25/2019 00:45,2,0.000,ALERT,213.29,296.96,60.033,1556167504,"201051344000853","174011545737251",0.00,10.30,0,295.16,300.57,0.0,0.0,0.000,1281853.1,1281853.1,17349,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556167538,413451.00
04/25/2019 00:45,2,0.000,ALERT,213.74,296.96,60.038,1556167504,"201051344001145","174011545737251",0.00,10.00,0,295.76,299.67,0.0,0.0,0.000,1281407.9,1281407.9,25601,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556167540,413452.00
04/25/2019 00:45,2,0.000,ALERT,213.51,296.66,60.033,1556167504,"201051344000438","174011545737251",0.00,10.30,0,295.76,299.37,0.0,0.0,0.000,1274321.8,1274321.8,25633,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556167541,413453.00
04/25/2019 00:45,2,0.000,ALERT,213.29,296.66,60.038,1556167504,"201051344001135","174011545737251",0.00,10.30,0,295.46,299.37,0.0,0.0,0.000,1261172.5,1261172.5,25584,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556167543,413454.00
04/25/2019 00:45,2,0.000,ALERT,212.83,297.87,60.043,1556167504,"201051344000983","174011545737251",0.00,10.70,0,295.46,300.57,0.0,0.0,0.000,1279899.4,1279899.4,17348,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556167545,413455.00
04/25/2019 00:45,2,0.000,ALERT,213.51,296.36,60.033,1556167504,"201051344001203","174011545737251",0.00,10.30,0,295.46,300.87,0.0,0.0,0.000,1268890.1,1268890.1,25642,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556167547,413456.00
04/25/2019 00:45,2,0.000,ALERT,213.29,297.26,60.017,1556167504,"201051344001230","174011545737251",0.00,10.30,0,295.76,299.37,0.0,0.0,0.000,1265185.2,1265185.2,25468,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556167549,413457.00
04/25/2019 00:45,2,0.000,ALERT,213.06,296.66,60.038,1556167504,"201051344000646","174011545737251",0.00,10.70,0,294.56,298.77,0.0,0.0,0.000,1258721.8,1258721.8,25611,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556167551,413458.00
04/25/2019 00:45,2,0.000,ALERT,213.06,296.36,60.059,1556167504,"201051344000867","174011545737251",0.00,11.00,0,294.86,300.57,0.0,0.0,0.000,1257075.7,1257075.7,49539,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556167553,413459.00
04/25/2019 00:45,2,0.000,ALERT,213.51,296.36,60.070,1556167504,"201051344000633","174011545737251",0.00,10.30,0,293.36,299.67,0.0,0.0,0.000,1254484.5,1254484.5,49635,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556167554,413460.00
04/25/2019 00:45,2,0.000,ALERT,213.06,296.96,60.038,1556167504,"201051344000955","174011545737251",0.00,10.70,0,295.16,298.77,0.0,0.0,0.000,1278772.5,1278772.5,25629,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556167556,413461.00
04/25/2019 00:45,2,0.000,ALERT,213.06,296.36,60.043,1556167504,"201051344000648","174011545737251",0.00,9.70,0,294.56,300.27,0.0,0.0,0.000,1269703.1,1269703.1,49091,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556167558,413462.00
04/25/2019 00:45,2,0.000,ALERT,213.06,296.66,60.038,1556167504,"201051344000645","174011545737251",0.00,10.70,0,295.16,300.27,0.0,0.0,0.000,1274573.9,1274573.9,49055,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556167560,413463.00
04/25/2019 00:45,2,0.000,ALERT,212.83,297.26,60.043,1556167504,"201051344000569","174011545737251",0.00,10.30,0,295.76,301.17,0.0,0.0,0.000,1290708.2,1290708.2,17262,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556167562,413464.00
04/25/2019 00:45,2,0.000,ALERT,213.06,296.36,60.038,1556167504,"179051228000119","174011545737251",0.00,12.00,0,293.96,299.67,0.0,0.0,0.000,77876.4,77876.4,17370,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556167564,413465.00
04/25/2019 01:00,2,0.000,ALERT,212.83,296.96,60.028,1556168404,"201051344000579","174011545737251",0.00,11.30,0,295.16,299.67,0.0,0.0,0.000,1290550.5,1290550.5,17717,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556168406,413466.00
04/25/2019 01:00,2,0.000,ALERT,213.29,296.66,60.028,1556168404,"201051344001025","174011545737251",0.00,10.00,0,294.26,299.37,0.0,0.0,0.000,1272854.9,1272854.9,25645,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556168408,413467.00
04/25/2019 01:00,2,0.000,ALERT,213.51,297.26,60.038,1556168404,"201051344001093","174011545737251",0.00,11.30,0,294.56,298.47,0.0,0.0,0.000,1256701.0,1256701.0,25686,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556168410,413468.00
04/25/2019 01:00,2,0.000,ALERT,212.61,296.06,60.033,1556168404,"201051344000458","174011545737251",0.00,11.70,0,294.56,299.67,0.0,0.0,0.000,1273656.0,1273656.0,17467,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556168412,413469.00
04/25/2019 01:00,2,0.000,ALERT,213.29,297.57,60.038,1556168404,"201051344000890","174011545737251",0.00,11.00,0,295.16,300.27,0.0,0.0,0.000,1271391.0,1271391.0,25600,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556168414,413470.00
04/25/2019 01:00,2,0.000,ALERT,212.61,296.06,60.028,1556168404,"201051344000988","174011545737251",0.00,11.00,0,291.85,298.47,0.0,0.0,0.000,982268.6,982268.6,17792,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556168416,413471.00
04/25/2019 01:00,2,0.000,ALERT,213.96,298.47,60.049,1556168404,"201051344000582","174011545737251",0.00,10.00,0,295.46,299.37,0.0,0.0,0.000,1250265.3,1250265.3,25576,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556168417,413472.00
04/25/2019 01:00,2,0.000,ALERT,212.61,296.36,60.033,1556168404,"201051344000868","174011545737251",0.00,10.70,0,295.16,299.67,0.0,0.0,0.000,1258837.1,1258837.1,49515,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556168419,413473.00
04/25/2019 01:00,2,0.000,ALERT,213.06,296.36,60.043,1556168404,"201051344000576","174011545737251",0.00,10.70,0,294.26,299.07,0.0,0.0,0.000,1276923.5,1276923.5,21555,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556168421,413474.00
04/25/2019 01:00,2,0.000,ALERT,212.61,295.46,60.038,1556168404,"201051344001158","174011545737251",0.00,10.30,0,293.66,298.47,0.0,0.0,0.000,1253652.6,1253652.6,17777,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556168423,413475.00
04/25/2019 01:00,2,0.000,ALERT,213.74,296.96,60.028,1556168404,"201051344000917","174011545737251",0.00,11.00,0,293.36,298.17,0.0,0.0,0.000,1266781.6,1266781.6,25492,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556168425,413476.00
04/25/2019 01:00,2,0.000,ALERT,213.74,296.66,60.054,1556168404,"201051344000417","174011545737251",0.00,11.00,0,294.26,298.17,0.0,0.0,0.000,1016846.4,1016846.4,25641,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556168426,413477.00
04/25/2019 01:00,2,0.000,ALERT,213.74,297.26,60.033,1556168404,"201051344000685","174011545737251",0.00,10.70,0,294.56,298.77,0.0,0.0,0.000,1273119.6,1273119.6,25660,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556168428,413478.00
04/25/2019 01:00,2,0.000,ALERT,213.74,296.96,60.033,1556168404,"201051344000651","174011545737251",0.00,9.70,0,293.96,298.17,0.0,0.0,0.000,1265939.1,1265939.1,25626,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556168430,413479.00
04/25/2019 01:00,2,0.000,ALERT,212.61,296.36,60.033,1556168404,"201051344000594","174011545737251",0.00,11.00,0,294.26,299.37,0.0,0.0,0.000,1278418.3,1278418.3,49508,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556168432,413480.00
04/25/2019 01:00,2,0.000,ALERT,212.83,295.76,60.033,1556168404,"201051344000469","174011545737251",0.00,10.70,0,293.36,298.47,0.0,0.0,0.000,1258419.5,1258419.5,17750,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556168434,413481.00
