ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2019 01:00,2,0.000,ALERT,213.74,297.26,60.022,1556168404,"201051344000585","174011545737251",0.00,11.30,0,294.26,298.77,0.0,0.0,0.000,1279179.8,1279179.8,25685,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556168436,413482.00
04/25/2019 01:00,2,0.000,ALERT,213.29,295.76,60.059,1556168404,"201051344000853","174011545737251",0.00,10.70,0,294.26,299.07,0.0,0.0,0.000,1281853.1,1281853.1,17351,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556168437,413483.00
04/25/2019 01:00,2,0.000,ALERT,213.74,297.57,60.033,1556168404,"201051344001145","174011545737251",0.00,10.30,0,295.16,299.37,0.0,0.0,0.000,1281407.9,1281407.9,25603,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556168439,413484.00
04/25/2019 01:00,2,0.000,ALERT,213.74,297.26,60.022,1556168404,"201051344000438","174011545737251",0.00,10.30,0,294.86,299.07,0.0,0.0,0.000,1274321.8,1274321.8,25635,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556168441,413485.00
04/25/2019 01:00,2,0.000,ALERT,213.29,296.96,60.017,1556168404,"201051344001135","174011545737251",0.00,10.70,0,294.86,299.07,0.0,0.0,0.000,1261172.5,1261172.5,25586,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556168443,413486.00
04/25/2019 01:00,2,0.000,ALERT,212.83,296.36,60.028,1556168404,"201051344000983","174011545737251",0.00,11.00,0,294.86,299.37,0.0,0.0,0.000,1279899.4,1279899.4,17350,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556168445,413487.00
04/25/2019 01:00,2,0.000,ALERT,213.51,296.96,60.065,1556168404,"201051344001203","174011545737251",0.00,10.30,0,294.56,300.27,0.0,0.0,0.000,1268890.1,1268890.1,25644,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556168446,413488.00
04/25/2019 01:00,2,0.000,ALERT,213.51,297.57,60.012,1556168404,"201051344001230","174011545737251",0.00,10.70,0,294.86,298.77,0.0,0.0,0.000,1265185.2,1265185.2,25470,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556168448,413489.00
04/25/2019 01:00,2,0.000,ALERT,213.29,296.96,60.022,1556168404,"201051344000646","174011545737251",0.00,10.70,0,293.96,298.47,0.0,0.0,0.000,1258721.8,1258721.8,25613,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556168450,413490.00
04/25/2019 01:00,2,0.000,ALERT,213.06,296.36,60.017,1556168404,"201051344000867","174011545737251",0.00,11.30,0,294.26,299.07,0.0,0.0,0.000,1257075.7,1257075.7,49541,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556168452,413491.00
04/25/2019 01:00,2,0.000,ALERT,213.51,295.76,60.006,1556168404,"201051344000633","174011545737251",0.00,10.70,0,292.76,298.17,0.0,0.0,0.000,1254484.5,1254484.5,49637,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556168454,413492.00
04/25/2019 01:00,2,0.000,ALERT,213.29,297.57,60.006,1556168404,"201051344000955","174011545737251",0.00,11.00,0,294.86,298.47,0.0,0.0,0.000,1278772.5,1278772.5,25631,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556168456,413493.00
04/25/2019 01:00,2,0.000,ALERT,213.06,295.76,60.012,1556168404,"201051344000648","174011545737251",0.00,10.30,0,293.96,298.77,0.0,0.0,0.000,1269703.1,1269703.1,49093,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556168457,413494.00
04/25/2019 01:00,2,0.000,ALERT,213.29,296.36,60.017,1556168404,"201051344000645","174011545737251",0.00,11.00,0,294.26,298.77,0.0,0.0,0.000,1274573.9,1274573.9,49057,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556168459,413495.00
04/25/2019 01:00,2,0.000,ALERT,212.83,296.96,60.012,1556168404,"201051344000569","174011545737251",0.00,11.00,0,295.16,299.67,0.0,0.0,0.000,1290708.2,1290708.2,17264,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556168461,413496.00
04/25/2019 01:00,2,0.000,ALERT,213.06,295.76,60.006,1556168404,"179051228000119","174011545737251",0.00,12.30,0,293.06,298.17,0.0,0.0,0.000,77876.4,77876.4,17372,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556168463,413497.00
04/25/2019 01:15,2,0.000,ALERT,213.06,296.96,60.017,1556169304,"201051344000579","174011545737251",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,1290550.5,1290550.5,17719,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556169306,413498.00
04/25/2019 01:15,2,0.000,ALERT,213.51,296.66,60.038,1556169304,"201051344001025","174011545737251",0.00,10.70,0,295.16,299.37,0.0,0.0,0.000,1272854.9,1272854.9,25647,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556169308,413499.00
04/25/2019 01:15,2,0.000,ALERT,213.74,297.26,60.006,1556169304,"201051344001093","174011545737251",0.00,11.70,0,295.16,298.77,0.0,0.0,0.000,1256701.0,1256701.0,25688,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556169309,413500.00
04/25/2019 01:15,2,0.000,ALERT,213.06,296.66,60.012,1556169304,"201051344000458","174011545737251",0.00,12.30,0,294.26,299.07,0.0,0.0,0.000,1273656.0,1273656.0,17469,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556169311,413501.00
04/25/2019 01:15,2,0.000,ALERT,213.74,298.17,60.033,1556169304,"201051344000890","174011545737251",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,1271391.0,1271391.0,25602,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556169313,413502.00
04/25/2019 01:15,2,0.000,ALERT,212.83,296.36,60.006,1556169304,"201051344000988","174011545737251",0.00,11.70,0,291.55,297.87,0.0,0.0,0.000,982268.6,982268.6,17794,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556169315,413503.00
04/25/2019 01:15,2,0.000,ALERT,214.19,298.47,60.012,1556169304,"201051344000582","174011545737251",0.00,10.70,0,296.06,299.67,0.0,0.0,0.000,1250265.3,1250265.3,25578,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556169317,413504.00
04/25/2019 01:15,2,0.000,ALERT,213.06,296.96,60.006,1556169304,"201051344000868","174011545737251",0.00,11.30,0,294.56,299.07,0.0,0.0,0.000,1258837.1,1258837.1,49517,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556169319,413505.00
04/25/2019 01:15,2,0.000,ALERT,213.51,296.96,60.022,1556169304,"201051344000576","174011545737251",0.00,11.00,0,293.66,298.77,0.0,0.0,0.000,1276923.5,1276923.5,21557,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556169321,413506.00
04/25/2019 01:15,2,0.000,ALERT,213.06,295.76,60.033,1556169304,"201051344001158","174011545737251",0.00,11.00,0,293.06,297.87,0.0,0.0,0.000,1253652.6,1253652.6,17779,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556169323,413507.00
04/25/2019 01:15,2,0.000,ALERT,213.74,296.96,60.006,1556169304,"201051344000917","174011545737251",0.00,11.70,0,294.26,298.47,0.0,0.0,0.000,1266781.6,1266781.6,25494,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556169324,413508.00
04/25/2019 01:15,2,0.000,ALERT,213.96,296.96,60.006,1556169304,"201051344000417","174011545737251",0.00,11.30,0,294.86,298.47,0.0,0.0,0.000,1016846.4,1016846.4,25643,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556169326,413509.00
04/25/2019 01:15,2,0.000,ALERT,213.96,297.26,59.985,1556169304,"201051344000685","174011545737251",0.00,11.00,0,295.16,298.77,0.0,0.0,0.000,1273119.6,1273119.6,25662,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556169328,413510.00
04/25/2019 01:15,2,0.000,ALERT,213.74,296.66,59.990,1556169304,"201051344000651","174011545737251",0.00,10.30,0,294.56,298.47,0.0,0.0,0.000,1265939.1,1265939.1,25628,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556169330,413511.00
04/25/2019 01:15,2,0.000,ALERT,212.83,296.96,60.049,1556169304,"201051344000594","174011545737251",0.00,11.00,0,293.66,298.77,0.0,0.0,0.000,1278418.3,1278418.3,49510,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556169332,413512.00
04/25/2019 01:15,2,0.000,ALERT,213.29,296.36,60.017,1556169304,"201051344000469","174011545737251",0.00,11.00,0,292.76,298.17,0.0,0.0,0.000,1258419.5,1258419.5,17752,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556169334,413513.00
04/25/2019 01:15,2,0.000,ALERT,213.96,297.87,60.017,1556169304,"201051344000585","174011545737251",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,1279179.8,1279179.8,25687,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556169335,413514.00
04/25/2019 01:15,2,0.000,ALERT,213.74,296.66,59.985,1556169304,"201051344000853","174011545737251",0.00,11.30,0,293.96,298.47,0.0,0.0,0.000,1281853.1,1281853.1,17353,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556169337,413515.00
04/25/2019 01:15,2,0.000,ALERT,213.96,297.87,60.006,1556169304,"201051344001145","174011545737251",0.00,11.00,0,295.76,299.67,0.0,0.0,0.000,1281407.9,1281407.9,25605,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556169339,413516.00
04/25/2019 01:15,2,0.000,ALERT,213.96,297.26,60.006,1556169304,"201051344000438","174011545737251",0.00,11.00,0,295.46,299.07,0.0,0.0,0.000,1274321.8,1274321.8,25637,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556169341,413517.00
04/25/2019 01:15,2,0.000,ALERT,213.51,297.57,60.001,1556169304,"201051344001135","174011545737251",0.00,11.30,0,295.46,299.37,0.0,0.0,0.000,1261172.5,1261172.5,25588,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556169343,413518.00
04/25/2019 01:15,2,0.000,ALERT,213.06,296.66,60.028,1556169304,"201051344000983","174011545737251",0.00,11.70,0,294.56,298.77,0.0,0.0,0.000,1279899.4,1279899.4,17352,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556169345,413519.00
04/25/2019 01:15,2,0.000,ALERT,213.96,297.26,60.012,1556169304,"201051344001203","174011545737251",0.00,11.00,0,295.46,300.57,0.0,0.0,0.000,1268890.1,1268890.1,25646,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556169346,413520.00
04/25/2019 01:15,2,0.000,ALERT,213.74,297.87,60.054,1556169304,"201051344001230","174011545737251",0.00,11.00,0,295.76,299.07,0.0,0.0,0.000,1265185.2,1265185.2,25472,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556169348,413521.00
04/25/2019 01:15,2,0.000,ALERT,213.29,297.26,59.975,1556169304,"201051344000646","174011545737251",0.00,11.30,0,294.56,298.47,0.0,0.0,0.000,1258721.8,1258721.8,25615,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556169350,413522.00
04/25/2019 01:15,2,0.000,ALERT,213.51,296.36,60.022,1556169304,"201051344000867","174011545737251",0.00,11.70,0,293.96,298.77,0.0,0.0,0.000,1257075.7,1257075.7,49543,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556169352,413523.00
04/25/2019 01:15,2,0.000,ALERT,213.96,296.36,60.006,1556169304,"201051344000633","174011545737251",0.00,11.00,0,292.76,297.87,0.0,0.0,0.000,1254484.5,1254484.5,49639,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556169354,413524.00
04/25/2019 01:15,2,0.000,ALERT,213.29,297.57,60.017,1556169304,"201051344000955","174011545737251",0.00,11.70,0,295.46,298.77,0.0,0.0,0.000,1278772.5,1278772.5,25633,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556169355,413525.00
04/25/2019 01:15,2,0.000,ALERT,213.29,295.76,59.975,1556169304,"201051344000648","174011545737251",0.00,10.70,0,294.26,298.47,0.0,0.0,0.000,1269703.1,1269703.1,49095,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556169357,413526.00
04/25/2019 01:15,2,0.000,ALERT,213.51,296.36,60.012,1556169304,"201051344000645","174011545737251",0.00,11.70,0,294.56,298.47,0.0,0.0,0.000,1274573.9,1274573.9,49059,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556169359,413527.00
04/25/2019 01:15,2,0.000,ALERT,213.06,296.96,60.033,1556169304,"201051344000569","174011545737251",0.00,11.30,0,295.46,299.37,0.0,0.0,0.000,1290708.2,1290708.2,17266,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556169361,413528.00
04/25/2019 01:15,2,0.000,ALERT,213.51,296.06,60.001,1556169304,"179051228000119","174011545737251",0.00,12.70,0,293.06,297.87,0.0,0.0,0.000,77876.4,77876.4,17374,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556169363,413529.00
04/25/2019 01:30,2,0.000,ALERT,213.06,297.26,60.006,1556170205,"201051344000579","174011545737251",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,1290550.5,1290550.5,17721,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556170207,413530.00
04/25/2019 01:30,2,0.000,ALERT,213.51,296.66,60.001,1556170205,"201051344001025","174011545737251",0.00,11.00,0,295.16,299.67,0.0,0.0,0.000,1272854.9,1272854.9,25649,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556170208,413531.00
04/25/2019 01:30,2,0.000,ALERT,213.74,297.26,60.006,1556170205,"201051344001093","174011545737251",0.00,12.00,0,295.46,298.77,0.0,0.0,0.000,1256701.0,1256701.0,25690,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556170210,413532.00
04/25/2019 01:30,2,0.000,ALERT,213.06,296.36,59.959,1556170205,"201051344000458","174011545737251",0.00,12.30,0,294.26,299.67,0.0,0.0,0.000,1273656.0,1273656.0,17471,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556170212,413533.00
04/25/2019 01:30,2,0.000,ALERT,213.51,297.57,60.001,1556170205,"201051344000890","174011545737251",0.00,11.70,0,295.76,299.97,0.0,0.0,0.000,1271391.0,1271391.0,25604,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556170214,413534.00
04/25/2019 01:30,2,0.000,ALERT,213.06,296.66,60.006,1556170205,"201051344000988","174011545737251",0.00,12.00,0,292.16,298.47,0.0,0.0,0.000,982268.6,982268.6,17796,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556170216,413535.00
04/25/2019 01:30,2,0.000,ALERT,214.19,298.17,59.996,1556170205,"201051344000582","174011545737251",0.00,11.00,0,296.36,299.67,0.0,0.0,0.000,1250265.3,1250265.3,25580,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556170218,413536.00
04/25/2019 01:30,2,0.000,ALERT,213.06,297.26,60.006,1556170205,"201051344000868","174011545737251",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,1258837.1,1258837.1,49519,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556170220,413537.00
04/25/2019 01:30,2,0.000,ALERT,213.74,297.26,60.038,1556170205,"201051344000576","174011545737251",0.00,11.30,0,294.26,299.07,0.0,0.0,0.000,1276923.5,1276923.5,21559,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556170222,413538.00
04/25/2019 01:30,2,0.000,ALERT,213.06,296.36,59.990,1556170205,"201051344001158","174011545737251",0.00,11.00,0,293.66,298.47,0.0,0.0,0.000,1253652.6,1253652.6,17781,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556170223,413539.00
04/25/2019 01:30,2,0.000,ALERT,213.74,296.66,60.043,1556170205,"201051344000917","174011545737251",0.00,12.30,0,293.96,298.47,0.0,0.0,0.000,1266781.6,1266781.6,25496,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556170225,413540.00
04/25/2019 01:30,2,0.000,ALERT,213.74,296.66,59.990,1556170205,"201051344000417","174011545737251",0.00,11.30,0,294.56,298.47,0.0,0.0,0.000,1016846.4,1016846.4,25645,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556170227,413541.00
04/25/2019 01:30,2,0.000,ALERT,213.96,297.26,60.001,1556170205,"201051344000685","174011545737251",0.00,11.30,0,295.16,299.07,0.0,0.0,0.000,1273119.6,1273119.6,25664,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556170229,413542.00
04/25/2019 01:30,2,0.000,ALERT,213.74,296.66,60.006,1556170205,"201051344000651","174011545737251",0.00,10.70,0,294.86,298.47,0.0,0.0,0.000,1265939.1,1265939.1,25630,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556170231,413543.00
04/25/2019 01:30,2,0.000,ALERT,212.83,297.26,60.006,1556170205,"201051344000594","174011545737251",0.00,11.30,0,294.26,299.37,0.0,0.0,0.000,1278418.3,1278418.3,49512,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556170233,413544.00
04/25/2019 01:30,2,0.000,ALERT,213.06,296.36,60.043,1556170205,"201051344000469","174011545737251",0.00,11.00,0,293.36,298.47,0.0,0.0,0.000,1258419.5,1258419.5,17754,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556170234,413545.00
04/25/2019 01:30,2,0.000,ALERT,213.74,297.26,60.006,1556170205,"201051344000585","174011545737251",0.00,12.00,0,294.86,299.07,0.0,0.0,0.000,1279179.8,1279179.8,25689,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556170236,413546.00
04/25/2019 01:30,2,0.000,ALERT,213.51,296.36,60.001,1556170205,"201051344000853","174011545737251",0.00,11.70,0,294.26,299.07,0.0,0.0,0.000,1281853.1,1281853.1,17355,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556170238,413547.00
04/25/2019 01:30,2,0.000,ALERT,213.74,297.57,60.017,1556170205,"201051344001145","174011545737251",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,1281407.9,1281407.9,25607,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556170240,413548.00
04/25/2019 01:30,2,0.000,ALERT,213.74,297.26,60.054,1556170205,"201051344000438","174011545737251",0.00,11.00,0,295.76,299.37,0.0,0.0,0.000,1274321.8,1274321.8,25639,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556170242,413549.00
04/25/2019 01:30,2,0.000,ALERT,213.29,296.96,60.059,1556170205,"201051344001135","174011545737251",0.00,11.30,0,295.76,299.67,0.0,0.0,0.000,1261172.5,1261172.5,25590,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556170243,413550.00
04/25/2019 01:30,2,0.000,ALERT,213.06,296.36,60.059,1556170205,"201051344000983","174011545737251",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,1279899.4,1279899.4,17354,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556170245,413551.00
04/25/2019 01:30,2,0.000,ALERT,213.74,297.26,60.022,1556170205,"201051344001203","174011545737251",0.00,11.30,0,295.76,300.57,0.0,0.0,0.000,1268890.1,1268890.1,25648,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556170247,413552.00
04/25/2019 01:30,2,0.000,ALERT,213.51,297.57,60.012,1556170205,"201051344001230","174011545737251",0.00,11.30,0,295.76,299.37,0.0,0.0,0.000,1265185.2,1265185.2,25474,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556170249,413553.00
04/25/2019 01:30,2,0.000,ALERT,213.29,297.26,60.028,1556170205,"201051344000646","174011545737251",0.00,11.30,0,294.86,298.77,0.0,0.0,0.000,1258721.8,1258721.8,25617,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556170251,413554.00
04/25/2019 01:30,2,0.000,ALERT,213.29,296.36,60.043,1556170205,"201051344000867","174011545737251",0.00,12.00,0,294.26,299.37,0.0,0.0,0.000,1257075.7,1257075.7,49545,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556170253,413555.00
04/25/2019 01:30,2,0.000,ALERT,213.51,296.06,60.049,1556170205,"201051344000633","174011545737251",0.00,11.30,0,292.76,298.17,0.0,0.0,0.000,1254484.5,1254484.5,49641,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556170255,413556.00
04/25/2019 01:30,2,0.000,ALERT,213.29,297.26,60.022,1556170205,"201051344000955","174011545737251",0.00,11.70,0,295.46,299.07,0.0,0.0,0.000,1278772.5,1278772.5,25635,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556170256,413557.00
04/25/2019 01:30,2,0.000,ALERT,213.06,295.76,60.022,1556170205,"201051344000648","174011545737251",0.00,11.00,0,293.96,298.77,0.0,0.0,0.000,1269703.1,1269703.1,49097,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556170258,413558.00
04/25/2019 01:30,2,0.000,ALERT,213.51,296.36,60.028,1556170205,"201051344000645","174011545737251",0.00,12.00,0,294.56,298.77,0.0,0.0,0.000,1274573.9,1274573.9,49061,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556170260,413559.00
04/25/2019 01:30,2,0.000,ALERT,213.06,296.96,60.059,1556170205,"201051344000569","174011545737251",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,1290708.2,1290708.2,17268,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556170262,413560.00
04/25/2019 01:30,2,0.000,ALERT,213.29,295.76,60.033,1556170205,"179051228000119","174011545737251",0.00,13.30,0,293.06,298.17,0.0,0.0,0.000,77876.4,77876.4,17376,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556170264,413561.00
04/25/2019 01:45,2,0.000,ALERT,213.06,297.26,60.017,1556171104,"201051344000579","174011545737251",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,1290550.5,1290550.5,17723,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556171106,413562.00
04/25/2019 01:45,2,0.000,ALERT,213.74,296.96,59.990,1556171104,"201051344001025","174011545737251",0.00,11.30,0,294.86,299.37,0.0,0.0,0.000,1272854.9,1272854.9,25651,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556171108,413563.00
04/25/2019 01:45,2,0.000,ALERT,213.74,297.57,60.012,1556171104,"201051344001093","174011545737251",0.00,12.70,0,295.16,298.77,0.0,0.0,0.000,1256701.0,1256701.0,25692,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556171110,413564.00
04/25/2019 01:45,2,0.000,ALERT,213.06,296.36,60.012,1556171104,"201051344000458","174011545737251",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,1273656.0,1273656.0,17473,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556171112,413565.00
04/25/2019 01:45,2,0.000,ALERT,213.51,297.87,60.022,1556171104,"201051344000890","174011545737251",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,1271391.0,1271391.0,25606,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556171114,413566.00
04/25/2019 01:45,2,0.000,ALERT,213.06,296.36,60.017,1556171104,"201051344000988","174011545737251",0.00,12.70,0,291.85,297.87,0.0,0.0,0.000,982268.6,982268.6,17798,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556171116,413567.00
04/25/2019 01:45,2,0.000,ALERT,214.19,298.17,60.017,1556171104,"201051344000582","174011545737251",0.00,11.70,0,295.76,299.67,0.0,0.0,0.000,1250265.3,1250265.3,25582,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556171118,413568.00
04/25/2019 01:45,2,0.000,ALERT,213.06,296.96,60.028,1556171104,"201051344000868","174011545737251",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,1258837.1,1258837.1,49521,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556171120,413569.00
04/25/2019 01:45,2,0.000,ALERT,213.51,296.96,60.022,1556171104,"201051344000576","174011545737251",0.00,12.00,0,294.56,298.47,0.0,0.0,0.000,1276923.5,1276923.5,21561,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556171122,413570.00
04/25/2019 01:45,2,0.000,ALERT,213.06,296.06,60.028,1556171104,"201051344001158","174011545737251",0.00,12.00,0,293.66,297.87,0.0,0.0,0.000,1253652.6,1253652.6,17783,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556171123,413571.00
04/25/2019 01:45,2,0.000,ALERT,213.96,296.96,60.006,1556171104,"201051344000917","174011545737251",0.00,12.70,0,293.96,298.47,0.0,0.0,0.000,1266781.6,1266781.6,25498,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556171125,413572.00
04/25/2019 01:45,2,0.000,ALERT,213.96,296.66,59.996,1556171104,"201051344000417","174011545737251",0.00,12.00,0,294.86,298.17,0.0,0.0,0.000,1016846.4,1016846.4,25647,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556171127,413573.00
04/25/2019 01:45,2,0.000,ALERT,214.19,297.26,60.012,1556171104,"201051344000685","174011545737251",0.00,12.00,0,295.16,299.07,0.0,0.0,0.000,1273119.6,1273119.6,25666,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556171129,413574.00
04/25/2019 01:45,2,0.000,ALERT,213.96,296.36,60.017,1556171104,"201051344000651","174011545737251",0.00,11.30,0,294.86,298.47,0.0,0.0,0.000,1265939.1,1265939.1,25632,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556171131,413575.00
04/25/2019 01:45,2,0.000,ALERT,212.83,296.96,60.022,1556171104,"201051344000594","174011545737251",0.00,12.00,0,294.26,298.77,0.0,0.0,0.000,1278418.3,1278418.3,49514,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556171132,413576.00
04/25/2019 01:45,2,0.000,ALERT,213.29,296.36,60.038,1556171104,"201051344000469","174011545737251",0.00,12.00,0,293.66,297.87,0.0,0.0,0.000,1258419.5,1258419.5,17756,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556171134,413577.00
04/25/2019 01:45,2,0.000,ALERT,213.96,297.57,60.012,1556171104,"201051344000585","174011545737251",0.00,12.70,0,294.86,298.77,0.0,0.0,0.000,1279179.8,1279179.8,25691,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556171136,413578.00
04/25/2019 01:45,2,0.000,ALERT,213.74,296.36,60.022,1556171104,"201051344000853","174011545737251",0.00,12.30,0,294.56,298.47,0.0,0.0,0.000,1281853.1,1281853.1,17357,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556171138,413579.00
04/25/2019 01:45,2,0.000,ALERT,213.96,297.57,60.012,1556171104,"201051344001145","174011545737251",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,1281407.9,1281407.9,25609,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556171140,413580.00
04/25/2019 01:45,2,0.000,ALERT,213.96,297.26,60.012,1556171104,"201051344000438","174011545737251",0.00,11.70,0,295.46,299.07,0.0,0.0,0.000,1274321.8,1274321.8,25641,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556171142,413581.00
04/25/2019 01:45,2,0.000,ALERT,213.29,297.26,60.012,1556171104,"201051344001135","174011545737251",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,1261172.5,1261172.5,25592,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556171144,413582.00
04/25/2019 01:45,2,0.000,ALERT,213.06,296.66,60.017,1556171104,"201051344000983","174011545737251",0.00,12.70,0,294.86,298.77,0.0,0.0,0.000,1279899.4,1279899.4,17356,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556171145,413583.00
04/25/2019 01:45,2,0.000,ALERT,213.74,296.66,59.990,1556171104,"201051344001203","174011545737251",0.00,11.70,0,295.46,300.57,0.0,0.0,0.000,1268890.1,1268890.1,25650,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556171147,413584.00
04/25/2019 01:45,2,0.000,ALERT,213.51,297.57,60.006,1556171104,"201051344001230","174011545737251",0.00,11.70,0,295.76,299.37,0.0,0.0,0.000,1265185.2,1265185.2,25476,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556171149,413585.00
04/25/2019 01:45,2,0.000,ALERT,213.51,297.26,59.975,1556171104,"201051344000646","174011545737251",0.00,12.00,0,294.56,298.77,0.0,0.0,0.000,1258721.8,1258721.8,25619,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556171151,413586.00
04/25/2019 01:45,2,0.000,ALERT,213.29,296.36,60.012,1556171104,"201051344000867","174011545737251",0.00,12.70,0,293.96,298.77,0.0,0.0,0.000,1257075.7,1257075.7,49547,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556171153,413587.00
04/25/2019 01:45,2,0.000,ALERT,213.74,295.76,60.022,1556171104,"201051344000633","174011545737251",0.00,11.70,0,292.76,297.57,0.0,0.0,0.000,1254484.5,1254484.5,49643,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556171155,413588.00
04/25/2019 01:45,2,0.000,ALERT,213.51,297.26,60.006,1556171104,"201051344000955","174011545737251",0.00,12.30,0,295.16,298.77,0.0,0.0,0.000,1278772.5,1278772.5,25637,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556171156,413589.00
04/25/2019 01:45,2,0.000,ALERT,213.29,295.76,60.012,1556171104,"201051344000648","174011545737251",0.00,11.70,0,293.96,298.17,0.0,0.0,0.000,1269703.1,1269703.1,49099,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556171158,413590.00
04/25/2019 01:45,2,0.000,ALERT,213.51,296.36,60.006,1556171104,"201051344000645","174011545737251",0.00,12.70,0,294.56,298.17,0.0,0.0,0.000,1274573.9,1274573.9,49063,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556171160,413591.00
04/25/2019 01:45,2,0.000,ALERT,213.06,296.96,59.975,1556171104,"201051344000569","174011545737251",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,1290708.2,1290708.2,17270,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556171162,413592.00
04/25/2019 01:45,2,0.000,ALERT,213.29,296.06,60.001,1556171104,"179051228000119","174011545737251",0.00,14.00,0,292.76,297.57,0.0,0.0,0.000,77876.4,77876.4,17378,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556171164,413593.00
04/25/2019 02:00,2,0.000,ALERT,213.06,297.26,59.996,1556172004,"201051344000579","174011545737251",0.00,13.00,0,295.16,298.77,0.0,0.0,0.000,1290550.5,1290550.5,17725,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556172007,413594.00
04/25/2019 02:00,2,0.000,ALERT,213.51,296.36,59.996,1556172004,"201051344001025","174011545737251",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,1272854.9,1272854.9,25653,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556172008,413595.00
04/25/2019 02:00,2,0.000,ALERT,213.74,296.96,60.038,1556172004,"201051344001093","174011545737251",0.00,13.00,0,295.46,298.77,0.0,0.0,0.000,1256701.0,1256701.0,25694,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172010,413596.00
04/25/2019 02:00,2,0.000,ALERT,212.83,296.36,60.001,1556172004,"201051344000458","174011545737251",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,1273656.0,1273656.0,17475,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172012,413597.00
04/25/2019 02:00,2,0.000,ALERT,213.51,297.26,59.985,1556172004,"201051344000890","174011545737251",0.00,12.30,0,295.46,299.97,0.0,0.0,0.000,1271391.0,1271391.0,25608,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172014,413598.00
04/25/2019 02:00,2,0.000,ALERT,213.06,296.36,59.964,1556172004,"201051344000988","174011545737251",0.00,13.00,0,292.16,297.87,0.0,0.0,0.000,982268.6,982268.6,17800,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172016,413599.00
04/25/2019 02:00,2,0.000,ALERT,213.96,297.87,60.001,1556172004,"201051344000582","174011545737251",0.00,12.00,0,296.06,299.37,0.0,0.0,0.000,1250265.3,1250265.3,25584,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172018,413600.00
04/25/2019 02:00,2,0.000,ALERT,213.06,296.96,60.001,1556172004,"201051344000868","174011545737251",0.00,12.70,0,294.86,298.77,0.0,0.0,0.000,1258837.1,1258837.1,49523,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172020,413601.00
04/25/2019 02:00,2,0.000,ALERT,213.51,296.66,60.012,1556172004,"201051344000576","174011545737251",0.00,12.70,0,294.56,298.17,0.0,0.0,0.000,1276923.5,1276923.5,21563,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172021,413602.00
04/25/2019 02:00,2,0.000,ALERT,213.06,296.06,60.001,1556172004,"201051344001158","174011545737251",0.00,12.30,0,293.96,297.57,0.0,0.0,0.000,1253652.6,1253652.6,17785,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172023,413603.00
04/25/2019 02:00,2,0.000,ALERT,213.74,296.36,60.001,1556172004,"201051344000917","174011545737251",0.00,13.30,0,293.96,298.17,0.0,0.0,0.000,1266781.6,1266781.6,25500,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172025,413604.00
04/25/2019 02:00,2,0.000,ALERT,213.74,296.36,60.006,1556172004,"201051344000417","174011545737251",0.00,12.30,0,294.56,298.17,0.0,0.0,0.000,1016846.4,1016846.4,25649,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172027,413605.00
04/25/2019 02:00,2,0.000,ALERT,213.96,297.26,59.964,1556172004,"201051344000685","174011545737251",0.00,12.30,0,295.16,298.77,0.0,0.0,0.000,1273119.6,1273119.6,25668,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172029,413606.00
04/25/2019 02:00,2,0.000,ALERT,213.74,296.06,60.001,1556172004,"201051344000651","174011545737251",0.00,11.70,0,294.56,298.17,0.0,0.0,0.000,1265939.1,1265939.1,25634,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556172030,413607.00
04/25/2019 02:00,2,0.000,ALERT,212.83,296.96,60.001,1556172004,"201051344000594","174011545737251",0.00,12.30,0,294.26,298.47,0.0,0.0,0.000,1278418.3,1278418.3,49516,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172032,413608.00
04/25/2019 02:00,2,0.000,ALERT,213.29,296.06,60.006,1556172004,"201051344000469","174011545737251",0.00,12.30,0,293.66,297.87,0.0,0.0,0.000,1258419.5,1258419.5,17758,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556172034,413609.00
04/25/2019 02:00,2,0.000,ALERT,213.74,297.26,60.006,1556172004,"201051344000585","174011545737251",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,1279179.8,1279179.8,25693,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172036,413610.00
04/25/2019 02:00,2,0.000,ALERT,213.74,296.36,60.012,1556172004,"201051344000853","174011545737251",0.00,12.70,0,294.56,298.47,0.0,0.0,0.000,1281853.1,1281853.1,17359,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556172038,413611.00
04/25/2019 02:00,2,0.000,ALERT,213.96,297.26,60.006,1556172004,"201051344001145","174011545737251",0.00,12.30,0,295.46,299.37,0.0,0.0,0.000,1281407.9,1281407.9,25611,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172040,413612.00
04/25/2019 02:00,2,0.000,ALERT,213.74,296.96,60.006,1556172004,"201051344000438","174011545737251",0.00,12.00,0,295.46,299.07,0.0,0.0,0.000,1274321.8,1274321.8,25643,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172042,413613.00
04/25/2019 02:00,2,0.000,ALERT,213.29,296.96,60.006,1556172004,"201051344001135","174011545737251",0.00,12.30,0,295.46,299.37,0.0,0.0,0.000,1261172.5,1261172.5,25594,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172043,413614.00
04/25/2019 02:00,2,0.000,ALERT,213.06,296.66,60.043,1556172004,"201051344000983","174011545737251",0.00,13.00,0,294.86,298.47,0.0,0.0,0.000,1279899.4,1279899.4,17358,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172045,413615.00
04/25/2019 02:00,2,0.000,ALERT,213.74,296.66,60.006,1556172004,"201051344001203","174011545737251",0.00,12.30,0,295.16,300.57,0.0,0.0,0.000,1268890.1,1268890.1,25652,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172047,413616.00
04/25/2019 02:00,2,0.000,ALERT,213.51,297.26,60.006,1556172004,"201051344001230","174011545737251",0.00,12.30,0,295.46,299.07,0.0,0.0,0.000,1265185.2,1265185.2,25478,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556172049,413617.00
04/25/2019 02:00,2,0.000,ALERT,213.29,296.96,60.012,1556172004,"201051344000646","174011545737251",0.00,12.30,0,294.86,298.47,0.0,0.0,0.000,1258721.8,1258721.8,25621,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556172051,413618.00
04/25/2019 02:00,2,0.000,ALERT,213.29,296.36,60.006,1556172004,"201051344000867","174011545737251",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,1257075.7,1257075.7,49549,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172052,413619.00
04/25/2019 02:00,2,0.000,ALERT,213.74,295.76,59.975,1556172004,"201051344000633","174011545737251",0.00,12.30,0,292.76,297.26,0.0,0.0,0.000,1254484.5,1254484.5,49645,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172054,413620.00
04/25/2019 02:00,2,0.000,ALERT,213.29,296.96,60.033,1556172004,"201051344000955","174011545737251",0.00,12.30,0,295.16,298.77,0.0,0.0,0.000,1278772.5,1278772.5,25639,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172056,413621.00
04/25/2019 02:00,2,0.000,ALERT,213.29,295.46,60.012,1556172004,"201051344000648","174011545737251",0.00,12.00,0,293.96,298.17,0.0,0.0,0.000,1269703.1,1269703.1,49101,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172058,413622.00
04/25/2019 02:00,2,0.000,ALERT,213.51,296.06,60.049,1556172004,"201051344000645","174011545737251",0.00,13.00,0,294.56,297.87,0.0,0.0,0.000,1274573.9,1274573.9,49065,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556172060,413623.00
04/25/2019 02:00,2,0.000,ACTIVE_NO_POWER,213.06,296.66,59.969,1556172004,"201051344000569","174011545737251",0.00,13.00,0,295.16,298.77,0.0,0.0,0.000,1290708.2,1290708.2,17272,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556172062,413624.00
04/25/2019 02:00,2,0.000,ALERT,213.29,296.06,60.001,1556172004,"179051228000119","174011545737251",0.00,14.30,0,292.76,297.57,0.0,0.0,0.000,77876.4,77876.4,17380,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556172063,413625.00
