ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2019 02:15,2,0.000,ALERT,213.29,297.57,60.028,1556172904,"201051344000579","174011545737251",0.00,12.70,0,295.16,298.77,0.0,0.0,0.000,1290550.5,1290550.5,17727,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172906,413626.00
04/25/2019 02:15,2,0.000,ALERT,213.51,296.96,60.012,1556172904,"201051344001025","174011545737251",0.00,11.70,0,294.56,299.67,0.0,0.0,0.000,1272854.9,1272854.9,25655,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556172907,413627.00
04/25/2019 02:15,2,0.000,ALERT,213.96,297.57,59.990,1556172904,"201051344001093","174011545737251",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,1256701.0,1256701.0,25696,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172909,413628.00
04/25/2019 02:15,2,0.000,ALERT,213.06,296.66,60.022,1556172904,"201051344000458","174011545737251",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,1273656.0,1273656.0,17477,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172911,413629.00
04/25/2019 02:15,2,0.000,ALERT,213.51,298.17,60.006,1556172904,"201051344000890","174011545737251",0.00,12.30,0,295.46,299.97,0.0,0.0,0.000,1271391.0,1271391.0,25610,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172913,413630.00
04/25/2019 02:15,2,0.000,ALERT,213.06,296.96,60.006,1556172904,"201051344000988","174011545737251",0.00,13.00,0,292.16,297.87,0.0,0.0,0.000,982268.6,982268.6,17802,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172915,413631.00
04/25/2019 02:15,2,0.000,ALERT,214.19,298.47,60.001,1556172904,"201051344000582","174011545737251",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,1250265.3,1250265.3,25586,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172917,413632.00
04/25/2019 02:15,2,0.000,ALERT,213.29,297.57,60.006,1556172904,"201051344000868","174011545737251",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,1258837.1,1258837.1,49525,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172919,413633.00
04/25/2019 02:15,2,0.000,ALERT,213.74,297.26,59.990,1556172904,"201051344000576","174011545737251",0.00,12.70,0,294.26,298.47,0.0,0.0,0.000,1276923.5,1276923.5,21565,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172921,413634.00
04/25/2019 02:15,2,0.000,ALERT,213.29,296.66,60.012,1556172904,"201051344001158","174011545737251",0.00,12.00,0,293.66,297.87,0.0,0.0,0.000,1253652.6,1253652.6,17787,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172922,413635.00
04/25/2019 02:15,2,0.000,ALERT,213.96,297.26,59.996,1556172904,"201051344000917","174011545737251",0.00,13.00,0,293.96,298.47,0.0,0.0,0.000,1266781.6,1266781.6,25502,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172924,413636.00
04/25/2019 02:15,2,0.000,ALERT,213.96,296.96,60.006,1556172904,"201051344000417","174011545737251",0.00,12.30,0,294.56,298.47,0.0,0.0,0.000,1016846.4,1016846.4,25651,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172926,413637.00
04/25/2019 02:15,2,0.000,ALERT,213.96,297.57,60.006,1556172904,"201051344000685","174011545737251",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,1273119.6,1273119.6,25670,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172928,413638.00
04/25/2019 02:15,2,0.000,ALERT,213.74,296.66,60.006,1556172904,"201051344000651","174011545737251",0.00,11.70,0,294.56,298.47,0.0,0.0,0.000,1265939.1,1265939.1,25636,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172930,413639.00
04/25/2019 02:15,2,0.000,ALERT,213.06,297.26,59.996,1556172904,"201051344000594","174011545737251",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,1278418.3,1278418.3,49518,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172932,413640.00
04/25/2019 02:15,2,0.000,ALERT,213.51,296.66,60.001,1556172904,"201051344000469","174011545737251",0.00,12.30,0,293.36,297.87,0.0,0.0,0.000,1258419.5,1258419.5,17760,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172933,413641.00
04/25/2019 02:15,2,0.000,ALERT,213.96,297.57,59.996,1556172904,"201051344000585","174011545737251",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,1279179.8,1279179.8,25695,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172935,413642.00
04/25/2019 02:15,2,0.000,ALERT,213.74,296.36,60.006,1556172904,"201051344000853","174011545737251",0.00,12.70,0,294.56,298.47,0.0,0.0,0.000,1281853.1,1281853.1,17361,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172937,413643.00
04/25/2019 02:15,2,0.000,ALERT,213.96,297.87,60.012,1556172904,"201051344001145","174011545737251",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,1281407.9,1281407.9,25613,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172939,413644.00
04/25/2019 02:15,2,0.000,ALERT,213.96,297.57,60.006,1556172904,"201051344000438","174011545737251",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,1274321.8,1274321.8,25645,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172941,413645.00
04/25/2019 02:15,2,0.000,ALERT,213.51,297.87,60.001,1556172904,"201051344001135","174011545737251",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,1261172.5,1261172.5,25596,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556172943,413646.00
04/25/2019 02:15,2,0.000,ALERT,213.06,296.66,60.028,1556172904,"201051344000983","174011545737251",0.00,13.00,0,294.56,298.47,0.0,0.0,0.000,1279899.4,1279899.4,17360,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172944,413647.00
04/25/2019 02:15,2,0.000,ALERT,213.74,297.26,60.006,1556172904,"201051344001203","174011545737251",0.00,12.00,0,294.86,300.57,0.0,0.0,0.000,1268890.1,1268890.1,25654,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172946,413648.00
04/25/2019 02:15,2,0.000,ALERT,213.74,297.87,60.006,1556172904,"201051344001230","174011545737251",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,1265185.2,1265185.2,25480,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556172948,413649.00
04/25/2019 02:15,2,0.000,ALERT,213.29,297.57,59.969,1556172904,"201051344000646","174011545737251",0.00,12.30,0,294.56,298.77,0.0,0.0,0.000,1258721.8,1258721.8,25623,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172950,413650.00
04/25/2019 02:15,2,0.000,ALERT,213.51,296.36,60.022,1556172904,"201051344000867","174011545737251",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,1257075.7,1257075.7,49551,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172952,413651.00
04/25/2019 02:15,2,0.000,ALERT,213.74,296.06,59.996,1556172904,"201051344000633","174011545737251",0.00,12.30,0,292.46,297.57,0.0,0.0,0.000,1254484.5,1254484.5,49647,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556172954,413652.00
04/25/2019 02:15,2,0.000,ALERT,213.29,297.57,60.054,1556172904,"201051344000955","174011545737251",0.00,12.30,0,294.86,298.77,0.0,0.0,0.000,1278772.5,1278772.5,25641,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172955,413653.00
04/25/2019 02:15,2,0.000,ALERT,213.29,296.06,60.033,1556172904,"201051344000648","174011545737251",0.00,12.00,0,293.66,298.17,0.0,0.0,0.000,1269703.1,1269703.1,49103,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172957,413654.00
04/25/2019 02:15,2,0.000,ALERT,213.51,296.36,60.028,1556172904,"201051344000645","174011545737251",0.00,13.00,0,294.26,297.87,0.0,0.0,0.000,1274573.9,1274573.9,49067,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556172959,413655.00
04/25/2019 02:15,2,0.000,ALERT,213.06,296.96,60.038,1556172904,"201051344000569","174011545737251",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,1290708.2,1290708.2,17273,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556172961,413656.00
04/25/2019 02:15,2,0.000,ALERT,213.29,296.06,60.033,1556172904,"179051228000119","174011545737251",0.00,14.30,0,292.46,297.57,0.0,0.0,0.000,77876.4,77876.4,17382,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556172963,413657.00
04/25/2019 02:30,2,0.000,ALERT,213.06,296.96,59.985,1556173804,"201051344000579","174011545737251",0.00,12.70,0,295.46,299.07,0.0,0.0,0.000,1290550.5,1290550.5,17729,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556173807,413658.00
04/25/2019 02:30,2,0.000,ALERT,213.74,296.96,60.001,1556173804,"201051344001025","174011545737251",0.00,11.70,0,295.16,299.97,0.0,0.0,0.000,1272854.9,1272854.9,25657,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556173808,413659.00
04/25/2019 02:30,2,0.000,ALERT,213.74,297.57,59.990,1556173804,"201051344001093","174011545737251",0.00,12.70,0,295.76,299.37,0.0,0.0,0.000,1256701.0,1256701.0,25698,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556173810,413660.00
04/25/2019 02:30,2,0.000,ALERT,213.06,296.36,60.001,1556173804,"201051344000458","174011545737251",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,1273656.0,1273656.0,17479,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556173812,413661.00
04/25/2019 02:30,2,0.000,ALERT,213.74,297.87,59.996,1556173804,"201051344000890","174011545737251",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,1271391.0,1271391.0,25612,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556173814,413662.00
04/25/2019 02:30,2,0.000,ALERT,213.06,296.06,60.001,1556173804,"201051344000988","174011545737251",0.00,12.70,0,292.46,298.17,0.0,0.0,0.000,982268.6,982268.6,17804,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556173816,413663.00
04/25/2019 02:30,2,0.000,ALERT,214.19,298.47,60.012,1556173804,"201051344000582","174011545737251",0.00,11.70,0,296.66,299.97,0.0,0.0,0.000,1250265.3,1250265.3,25588,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556173818,413664.00
04/25/2019 02:30,2,0.000,ALERT,213.06,296.96,60.006,1556173804,"201051344000868","174011545737251",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,1258837.1,1258837.1,49527,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556173820,413665.00
04/25/2019 02:30,2,0.000,ALERT,213.51,296.96,59.990,1556173804,"201051344000576","174011545737251",0.00,12.30,0,294.86,298.47,0.0,0.0,0.000,1276923.5,1276923.5,21567,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556173822,413666.00
04/25/2019 02:30,2,0.000,ALERT,213.06,296.06,60.001,1556173804,"201051344001158","174011545737251",0.00,12.00,0,294.26,297.87,0.0,0.0,0.000,1253652.6,1253652.6,17789,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556173823,413667.00
04/25/2019 02:30,2,0.000,ALERT,213.96,296.96,60.001,1556173804,"201051344000917","174011545737251",0.00,13.00,0,294.26,298.77,0.0,0.0,0.000,1266781.6,1266781.6,25504,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556173825,413668.00
04/25/2019 02:30,2,0.000,ALERT,213.96,296.96,60.001,1556173804,"201051344000417","174011545737251",0.00,12.00,0,294.86,298.47,0.0,0.0,0.000,1016846.4,1016846.4,25653,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556173827,413669.00
04/25/2019 02:30,2,0.000,ALERT,213.96,297.57,60.006,1556173804,"201051344000685","174011545737251",0.00,12.00,0,295.46,299.07,0.0,0.0,0.000,1273119.6,1273119.6,25672,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556173829,413670.00
04/25/2019 02:30,2,0.000,ALERT,213.96,296.66,60.001,1556173804,"201051344000651","174011545737251",0.00,11.30,0,295.16,298.77,0.0,0.0,0.000,1265939.1,1265939.1,25638,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556173831,413671.00
04/25/2019 02:30,2,0.000,ALERT,212.83,296.96,59.996,1556173804,"201051344000594","174011545737251",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,1278418.3,1278418.3,49520,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556173832,413672.00
04/25/2019 02:30,2,0.000,ALERT,213.06,296.06,60.001,1556173804,"201051344000469","174011545737251",0.00,12.00,0,293.66,297.87,0.0,0.0,0.000,1258419.5,1258419.5,17762,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556173834,413673.00
04/25/2019 02:30,2,0.000,ALERT,213.96,297.57,60.038,1556173804,"201051344000585","174011545737251",0.00,12.00,0,295.16,299.07,0.0,0.0,0.000,1279179.8,1279179.8,25697,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556173836,413674.00
04/25/2019 02:30,2,0.000,ALERT,213.51,296.06,60.022,1556173804,"201051344000853","174011545737251",0.00,12.30,0,294.56,298.47,0.0,0.0,0.000,1281853.1,1281853.1,17363,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556173838,413675.00
04/25/2019 02:30,2,0.000,ALERT,213.96,297.57,59.969,1556173804,"201051344001145","174011545737251",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,1281407.9,1281407.9,25615,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556173840,413676.00
04/25/2019 02:30,2,0.000,ALERT,213.96,297.87,59.980,1556173804,"201051344000438","174011545737251",0.00,11.70,0,296.06,299.67,0.0,0.0,0.000,1274321.8,1274321.8,25647,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556173842,413677.00
04/25/2019 02:30,2,0.000,ALERT,213.29,297.57,60.017,1556173804,"201051344001135","174011545737251",0.00,12.00,0,296.06,299.67,0.0,0.0,0.000,1261172.5,1261172.5,25598,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556173843,413678.00
04/25/2019 02:30,2,0.000,ALERT,213.29,296.66,60.022,1556173804,"201051344000983","174011545737251",0.00,12.70,0,294.86,298.47,0.0,0.0,0.000,1279899.4,1279899.4,17362,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556173845,413679.00
04/25/2019 02:30,2,0.000,ALERT,213.96,297.26,60.022,1556173804,"201051344001203","174011545737251",0.00,12.00,0,295.46,300.57,0.0,0.0,0.000,1268890.1,1268890.1,25656,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556173847,413680.00
04/25/2019 02:30,2,0.000,ALERT,213.51,297.87,59.975,1556173804,"201051344001230","174011545737251",0.00,12.00,0,296.06,299.37,0.0,0.0,0.000,1265185.2,1265185.2,25482,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556173849,413681.00
04/25/2019 02:30,2,0.000,ALERT,213.51,297.26,59.996,1556173804,"201051344000646","174011545737251",0.00,12.00,0,295.16,299.07,0.0,0.0,0.000,1258721.8,1258721.8,25625,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556173851,413682.00
04/25/2019 02:30,2,0.000,ALERT,213.51,296.36,60.075,1556173804,"201051344000867","174011545737251",0.00,13.00,0,294.26,298.47,0.0,0.0,0.000,1257075.7,1257075.7,49553,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556173853,413683.00
04/25/2019 02:30,2,0.000,ALERT,213.51,295.76,60.028,1556173804,"201051344000633","174011545737251",0.00,12.00,0,292.76,297.57,0.0,0.0,0.000,1254484.5,1254484.5,49649,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556173854,413684.00
04/25/2019 02:30,2,0.000,ALERT,213.51,297.57,60.033,1556173804,"201051344000955","174011545737251",0.00,12.30,0,295.76,299.07,0.0,0.0,0.000,1278772.5,1278772.5,25643,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556173856,413685.00
04/25/2019 02:30,2,0.000,ALERT,213.29,296.06,60.070,1556173804,"201051344000648","174011545737251",0.00,12.00,0,293.96,298.17,0.0,0.0,0.000,1269703.1,1269703.1,49105,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556173858,413686.00
04/25/2019 02:30,2,0.000,ALERT,213.51,296.36,60.022,1556173804,"201051344000645","174011545737251",0.00,12.70,0,294.56,298.17,0.0,0.0,0.000,1274573.9,1274573.9,49069,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556173860,413687.00
04/25/2019 02:30,2,0.000,ALERT,213.29,296.96,60.033,1556173804,"201051344000569","174011545737251",0.00,12.70,0,295.16,298.77,0.0,0.0,0.000,1290708.2,1290708.2,17275,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556173862,413688.00
04/25/2019 02:30,2,0.000,ALERT,213.51,295.76,60.017,1556173804,"179051228000119","174011545737251",0.00,14.30,0,293.06,297.87,0.0,0.0,0.000,77876.4,77876.4,17384,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556173863,413689.00
04/25/2019 02:45,2,0.000,ALERT,213.06,297.87,60.017,1556174704,"201051344000579","174011545737251",0.00,12.30,0,284.34,299.07,0.0,0.0,0.000,1290550.5,1290550.5,17731,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556174706,413690.00
04/25/2019 02:45,2,0.000,ALERT,213.51,297.26,60.022,1556174704,"201051344001025","174011545737251",0.00,11.30,0,283.44,300.57,0.0,0.0,0.000,1272854.9,1272854.9,25659,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556174707,413691.00
04/25/2019 02:45,2,0.000,ALERT,213.74,297.87,60.022,1556174704,"201051344001093","174011545737251",0.00,12.70,0,283.74,300.57,0.0,0.0,0.000,1256701.0,1256701.0,25700,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556174709,413692.00
04/25/2019 02:45,2,0.000,ALERT,213.06,297.57,60.017,1556174704,"201051344000458","174011545737251",0.00,13.30,0,283.74,299.37,0.0,0.0,0.000,1273656.0,1273656.0,17481,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556174711,413693.00
04/25/2019 02:45,2,0.000,ALERT,213.74,298.17,60.022,1556174704,"201051344000890","174011545737251",0.00,12.00,0,284.34,301.17,0.0,0.0,0.000,1271391.0,1271391.0,25614,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556174713,413694.00
04/25/2019 02:45,2,0.000,ALERT,212.83,297.26,60.028,1556174704,"201051344000988","174011545737251",0.00,12.70,0,281.64,298.47,0.0,0.0,0.000,982268.6,982268.6,17806,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556174715,413695.00
04/25/2019 02:45,2,0.000,ALERT,214.19,298.47,60.006,1556174704,"201051344000582","174011545737251",0.00,11.70,0,284.64,301.77,0.0,0.0,0.000,1250265.3,1250265.3,25590,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556174717,413696.00
04/25/2019 02:45,2,0.000,ALERT,212.83,298.47,60.022,1556174704,"201051344000868","174011545737251",0.00,12.30,0,284.34,299.67,0.0,0.0,0.000,1258837.1,1258837.1,49529,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556174719,413697.00
04/25/2019 02:45,2,0.000,ALERT,213.29,298.47,60.038,1556174704,"201051344000576","174011545737251",0.00,12.00,0,284.04,299.37,0.0,0.0,0.000,1276923.5,1276923.5,21569,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556174721,413698.00
04/25/2019 02:45,2,0.000,ALERT,212.83,297.26,60.006,1556174704,"201051344001158","174011545737251",0.00,11.70,0,283.14,298.47,0.0,0.0,0.000,1253652.6,1253652.6,17791,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556174722,413699.00
04/25/2019 02:45,2,0.000,ALERT,213.96,296.96,60.017,1556174704,"201051344000917","174011545737251",0.00,12.70,0,282.54,300.27,0.0,0.0,0.000,1266781.6,1266781.6,25506,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556174724,413700.00
04/25/2019 02:45,2,0.000,ALERT,213.74,296.96,60.012,1556174704,"201051344000417","174011545737251",0.00,11.70,0,283.44,300.27,0.0,0.0,0.000,1016846.4,1016846.4,25655,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556174726,413701.00
04/25/2019 02:45,2,0.000,ALERT,213.96,297.57,60.017,1556174704,"201051344000685","174011545737251",0.00,12.00,0,283.74,300.87,0.0,0.0,0.000,1273119.6,1273119.6,25674,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556174728,413702.00
04/25/2019 02:45,2,0.000,ALERT,213.74,296.96,60.017,1556174704,"201051344000651","174011545737251",0.00,11.30,0,283.44,299.97,0.0,0.0,0.000,1265939.1,1265939.1,25640,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556174730,413703.00
04/25/2019 02:45,2,0.000,ALERT,212.61,298.47,60.028,1556174704,"201051344000594","174011545737251",0.00,12.00,0,283.74,299.37,0.0,0.0,0.000,1278418.3,1278418.3,49522,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556174732,413704.00
04/25/2019 02:45,2,0.000,ALERT,213.06,297.57,60.022,1556174704,"201051344000469","174011545737251",0.00,11.70,0,283.14,298.47,0.0,0.0,0.000,1258419.5,1258419.5,17764,0,0,0,L,1122011218,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556174734,413705.00
04/25/2019 02:45,2,0.000,ALERT,213.74,297.57,60.012,1556174704,"201051344000585","174011545737251",0.00,12.00,0,283.44,300.87,0.0,0.0,0.000,1279179.8,1279179.8,25699,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556174736,413706.00
04/25/2019 02:45,2,0.000,ALERT,213.51,297.57,59.990,1556174704,"201051344000853","174011545737251",0.00,12.00,0,283.44,299.07,0.0,0.0,0.000,1281853.1,1281853.1,17365,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556174737,413707.00
04/25/2019 02:45,2,0.000,ALERT,213.96,297.87,60.017,1556174704,"201051344001145","174011545737251",0.00,11.70,0,284.34,301.17,0.0,0.0,0.000,1281407.9,1281407.9,25617,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556174739,413708.00
04/25/2019 02:45,2,0.000,ALERT,213.74,297.57,60.012,1556174704,"201051344000438","174011545737251",0.00,11.30,0,284.04,300.87,0.0,0.0,0.000,1274321.8,1274321.8,25649,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556174741,413709.00
04/25/2019 02:45,2,0.000,ALERT,213.29,297.57,60.017,1556174704,"201051344001135","174011545737251",0.00,12.00,0,284.04,300.57,0.0,0.0,0.000,1261172.5,1261172.5,25600,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556174743,413710.00
04/25/2019 02:45,2,0.000,ALERT,212.83,297.87,60.017,1556174704,"201051344000983","174011545737251",0.00,12.30,0,283.74,299.67,0.0,0.0,0.000,1279899.4,1279899.4,17364,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556174745,413711.00
04/25/2019 02:45,2,0.000,ALERT,213.74,297.26,60.022,1556174704,"201051344001203","174011545737251",0.00,11.70,0,283.74,301.77,0.0,0.0,0.000,1268890.1,1268890.1,25658,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556174747,413712.00
04/25/2019 02:45,2,0.000,ALERT,213.74,297.87,59.990,1556174704,"201051344001230","174011545737251",0.00,11.70,0,284.04,301.17,0.0,0.0,0.000,1265185.2,1265185.2,25484,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556174749,413713.00
04/25/2019 02:45,2,0.000,ALERT,213.29,297.57,60.022,1556174704,"201051344000646","174011545737251",0.00,11.70,0,283.14,300.57,0.0,0.0,0.000,1258721.8,1258721.8,25627,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556174750,413714.00
04/25/2019 02:45,2,0.000,ALERT,213.06,297.26,60.022,1556174704,"201051344000867","174011545737251",0.00,12.70,0,283.44,299.67,0.0,0.0,0.000,1257075.7,1257075.7,49555,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556174752,413715.00
04/25/2019 02:45,2,0.000,ALERT,213.51,297.26,59.985,1556174704,"201051344000633","174011545737251",0.00,12.00,0,281.94,298.47,0.0,0.0,0.000,1254484.5,1254484.5,49651,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556174754,413716.00
04/25/2019 02:45,2,0.000,ALERT,213.29,297.57,60.001,1556174704,"201051344000955","174011545737251",0.00,12.00,0,283.74,300.57,0.0,0.0,0.000,1278772.5,1278772.5,25645,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556174756,413717.00
04/25/2019 02:45,2,0.000,ALERT,213.06,297.26,60.017,1556174704,"201051344000648","174011545737251",0.00,11.70,0,283.14,299.07,0.0,0.0,0.000,1269703.1,1269703.1,49107,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556174758,413718.00
04/25/2019 02:45,2,0.000,ALERT,213.29,297.57,60.006,1556174704,"201051344000645","174011545737251",0.00,12.70,0,283.44,299.07,0.0,0.0,0.000,1274573.9,1274573.9,49071,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556174759,413719.00
04/25/2019 02:45,2,0.000,ALERT,213.06,298.77,60.049,1556174704,"201051344000569","174011545737251",0.00,12.30,0,284.34,299.97,0.0,0.0,0.000,1290708.2,1290708.2,17277,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556174761,413720.00
04/25/2019 02:45,2,0.000,ALERT,213.06,297.57,60.043,1556174704,"179051228000119","174011545737251",0.00,14.00,0,282.54,298.47,0.0,0.0,0.000,77876.4,77876.4,17386,0,0,0,L,46974696,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556174763,413721.00
04/25/2019 03:00,2,0.000,ALERT,213.06,297.57,60.001,1556175604,"201051344000579","174011545737251",0.00,12.30,0,295.46,300.87,0.0,0.0,0.000,1290550.5,1290550.5,17733,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556175606,413722.00
04/25/2019 03:00,2,0.000,ALERT,213.06,296.66,60.001,1556175604,"201051344001025","174011545737251",0.00,11.30,0,295.16,299.67,0.0,0.0,0.000,1272854.9,1272854.9,25661,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556175608,413723.00
04/25/2019 03:00,2,0.000,ALERT,213.29,297.26,59.953,1556175604,"201051344001093","174011545737251",0.00,12.70,0,295.76,299.37,0.0,0.0,0.000,1256701.0,1256701.0,25702,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556175610,413724.00
04/25/2019 03:00,2,0.000,ALERT,212.83,296.66,59.990,1556175604,"201051344000458","174011545737251",0.00,13.30,0,294.86,300.87,0.0,0.0,0.000,1273656.0,1273656.0,17483,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556175612,413725.00
04/25/2019 03:00,2,0.000,ALERT,213.29,297.87,60.001,1556175604,"201051344000890","174011545737251",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,1271391.0,1271391.0,25616,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556175614,413726.00
04/25/2019 03:00,2,0.000,ALERT,212.83,296.36,59.996,1556175604,"201051344000988","174011545737251",0.00,12.70,0,292.46,299.67,0.0,0.0,0.000,982268.6,982268.6,17808,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556175616,413727.00
04/25/2019 03:00,2,0.000,ALERT,213.74,298.17,60.001,1556175604,"201051344000582","174011545737251",0.00,11.70,0,296.36,299.97,0.0,0.0,0.000,1250265.3,1250265.3,25592,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556175617,413728.00
04/25/2019 03:00,2,0.000,ALERT,213.06,297.26,59.996,1556175604,"201051344000868","174011545737251",0.00,12.30,0,295.46,300.87,0.0,0.0,0.000,1258837.1,1258837.1,49531,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556175619,413729.00
04/25/2019 03:00,2,0.000,ALERT,213.51,297.26,59.985,1556175604,"201051344000576","174011545737251",0.00,12.30,0,294.86,300.27,0.0,0.0,0.000,1276923.5,1276923.5,21571,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556175621,413730.00
04/25/2019 03:00,2,0.000,ALERT,213.29,296.66,60.012,1556175604,"201051344001158","174011545737251",0.00,12.00,0,294.26,299.67,0.0,0.0,0.000,1253652.6,1253652.6,17793,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556175623,413731.00
04/25/2019 03:00,2,0.000,ALERT,213.51,296.66,60.043,1556175604,"201051344000917","174011545737251",0.00,13.00,0,294.26,298.47,0.0,0.0,0.000,1266781.6,1266781.6,25508,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556175625,413732.00
04/25/2019 03:00,2,0.000,ALERT,213.51,296.66,60.001,1556175604,"201051344000417","174011545737251",0.00,12.00,0,295.16,298.47,0.0,0.0,0.000,1016846.4,1016846.4,25657,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556175627,413733.00
04/25/2019 03:00,2,0.000,ALERT,213.74,297.26,59.964,1556175604,"201051344000685","174011545737251",0.00,12.00,0,295.76,299.37,0.0,0.0,0.000,1273119.6,1273119.6,25676,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556175628,413734.00
04/25/2019 03:00,2,0.000,ALERT,213.51,296.66,60.038,1556175604,"201051344000651","174011545737251",0.00,11.30,0,295.16,298.77,0.0,0.0,0.000,1265939.1,1265939.1,25642,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556175630,413735.00
04/25/2019 03:00,2,0.000,ALERT,212.83,297.57,59.990,1556175604,"201051344000594","174011545737251",0.00,12.00,0,294.56,300.57,0.0,0.0,0.000,1278418.3,1278418.3,49524,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556175632,413736.00
04/25/2019 03:00,2,0.000,ALERT,213.29,296.96,60.012,1556175604,"201051344000469","174011545737251",0.00,11.70,0,293.66,299.67,0.0,0.0,0.000,1258419.5,1258419.5,17766,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556175634,413737.00
04/25/2019 03:00,2,0.000,ALERT,213.51,297.57,60.043,1556175604,"201051344000585","174011545737251",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,1279179.8,1279179.8,25701,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556175636,413738.00
04/25/2019 03:00,2,0.000,ALERT,213.51,296.66,60.049,1556175604,"201051344000853","174011545737251",0.00,12.30,0,294.86,299.97,0.0,0.0,0.000,1281853.1,1281853.1,17367,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556175637,413739.00
04/25/2019 03:00,2,0.000,ALERT,213.51,297.57,60.012,1556175604,"201051344001145","174011545737251",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,1281407.9,1281407.9,25619,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556175640,413740.00
04/25/2019 03:00,2,0.000,ALERT,213.51,297.26,60.001,1556175604,"201051344000438","174011545737251",0.00,11.70,0,295.76,299.37,0.0,0.0,0.000,1274321.8,1274321.8,25651,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556175641,413741.00
04/25/2019 03:00,2,0.000,ALERT,212.83,296.96,60.022,1556175604,"201051344001135","174011545737251",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,1261172.5,1261172.5,25602,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556175643,413742.00
04/25/2019 03:00,2,0.000,ALERT,213.06,296.96,60.017,1556175604,"201051344000983","174011545737251",0.00,12.70,0,295.16,300.57,0.0,0.0,0.000,1279899.4,1279899.4,17366,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556175645,413743.00
04/25/2019 03:00,2,0.000,ALERT,213.29,296.96,60.059,1556175604,"201051344001203","174011545737251",0.00,11.70,0,295.46,300.57,0.0,0.0,0.000,1268890.1,1268890.1,25660,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556175647,413744.00
04/25/2019 03:00,2,0.000,ALERT,213.06,297.57,60.006,1556175604,"201051344001230","174011545737251",0.00,11.70,0,296.06,299.37,0.0,0.0,0.000,1265185.2,1265185.2,25486,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556175649,413745.00
04/25/2019 03:00,2,0.000,ALERT,212.83,296.96,60.012,1556175604,"201051344000646","174011545737251",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,1258721.8,1258721.8,25629,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556175650,413746.00
04/25/2019 03:00,2,0.000,ALERT,213.29,296.36,60.017,1556175604,"201051344000867","174011545737251",0.00,13.00,0,294.56,300.27,0.0,0.0,0.000,1257075.7,1257075.7,49557,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556175652,413747.00
04/25/2019 03:00,2,0.000,ALERT,213.74,296.36,60.017,1556175604,"201051344000633","174011545737251",0.00,12.00,0,292.76,299.37,0.0,0.0,0.000,1254484.5,1254484.5,49653,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556175654,413748.00
04/25/2019 03:00,2,0.000,ALERT,212.83,297.26,60.022,1556175604,"201051344000955","174011545737251",0.00,12.00,0,295.76,299.37,0.0,0.0,0.000,1278772.5,1278772.5,25647,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556175656,413749.00
04/25/2019 03:00,2,0.000,ALERT,213.29,296.36,60.022,1556175604,"201051344000648","174011545737251",0.00,12.00,0,294.26,299.97,0.0,0.0,0.000,1269703.1,1269703.1,49109,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556175658,413750.00
04/25/2019 03:00,2,0.000,ALERT,213.51,296.66,60.022,1556175604,"201051344000645","174011545737251",0.00,12.70,0,294.56,299.97,0.0,0.0,0.000,1274573.9,1274573.9,49073,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556175660,413751.00
04/25/2019 03:00,2,0.000,ALERT,213.06,297.26,60.022,1556175604,"201051344000569","174011545737251",0.00,12.30,0,295.46,300.87,0.0,0.0,0.000,1290708.2,1290708.2,17279,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556175661,413752.00
04/25/2019 03:00,2,0.000,ALERT,213.51,296.36,60.022,1556175604,"179051228000119","174011545737251",0.00,14.00,0,293.66,299.37,0.0,0.0,0.000,77876.4,77876.4,17388,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556175663,413753.00
04/25/2019 03:15,2,0.000,ALERT,212.83,297.87,59.996,1556176504,"201051344000579","174011545737251",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,1290550.5,1290550.5,17735,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556176506,413754.00
04/25/2019 03:15,2,0.000,ALERT,212.83,296.36,60.022,1556176504,"201051344001025","174011545737251",0.00,11.30,0,294.86,299.37,0.0,0.0,0.000,1272854.9,1272854.9,25663,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556176508,413755.00
04/25/2019 03:15,2,0.000,ALERT,213.06,296.96,60.028,1556176504,"201051344001093","174011545737251",0.00,12.30,0,295.16,298.77,0.0,0.0,0.000,1256701.0,1256701.0,25704,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556176510,413756.00
04/25/2019 03:15,2,0.000,ALERT,212.83,296.96,60.017,1556176504,"201051344000458","174011545737251",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,1273656.0,1273656.0,17485,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556176512,413757.00
04/25/2019 03:15,2,0.000,ALERT,212.83,297.26,60.001,1556176504,"201051344000890","174011545737251",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,1271391.0,1271391.0,25618,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556176514,413758.00
04/25/2019 03:15,2,0.000,ALERT,212.83,296.96,60.006,1556176504,"201051344000988","174011545737251",0.00,12.30,0,292.16,298.47,0.0,0.0,0.000,982268.6,982268.6,17810,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556176516,413759.00
04/25/2019 03:15,2,0.000,ALERT,213.51,297.87,60.017,1556176504,"201051344000582","174011545737251",0.00,11.70,0,296.06,299.67,0.0,0.0,0.000,1250265.3,1250265.3,25594,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556176518,413760.00
04/25/2019 03:15,2,0.000,ALERT,212.83,297.57,60.022,1556176504,"201051344000868","174011545737251",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,1258837.1,1258837.1,49533,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556176520,413761.00
04/25/2019 03:15,2,0.000,ALERT,213.51,297.57,59.990,1556176504,"201051344000576","174011545737251",0.00,12.00,0,295.16,299.07,0.0,0.0,0.000,1276923.5,1276923.5,21573,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556176522,413762.00
04/25/2019 03:15,2,0.000,ALERT,212.83,296.66,60.022,1556176504,"201051344001158","174011545737251",0.00,11.70,0,294.26,298.47,0.0,0.0,0.000,1253652.6,1253652.6,17795,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556176523,413763.00
04/25/2019 03:15,2,0.000,ALERT,213.29,296.66,60.006,1556176504,"201051344000917","174011545737251",0.00,12.70,0,293.96,298.47,0.0,0.0,0.000,1266781.6,1266781.6,25510,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556176525,413764.00
04/25/2019 03:15,2,0.000,ALERT,213.29,296.36,60.017,1556176504,"201051344000417","174011545737251",0.00,11.70,0,294.56,298.17,0.0,0.0,0.000,1016846.4,1016846.4,25659,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556176527,413765.00
04/25/2019 03:15,2,0.000,ALERT,213.51,296.66,60.049,1556176504,"201051344000685","174011545737251",0.00,12.00,0,294.86,299.07,0.0,0.0,0.000,1273119.6,1273119.6,25678,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556176529,413766.00
04/25/2019 03:15,2,0.000,ALERT,213.06,296.36,60.012,1556176504,"201051344000651","174011545737251",0.00,11.00,0,294.56,298.17,0.0,0.0,0.000,1265939.1,1265939.1,25644,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556176531,413767.00
04/25/2019 03:15,2,0.000,ALERT,212.61,297.57,60.022,1556176504,"201051344000594","174011545737251",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,1278418.3,1278418.3,49526,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556176532,413768.00
04/25/2019 03:15,2,0.000,ALERT,213.06,296.96,60.043,1556176504,"201051344000469","174011545737251",0.00,11.70,0,293.96,298.47,0.0,0.0,0.000,1258419.5,1258419.5,17768,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556176534,413769.00
