ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2019 03:15,2,0.000,ALERT,213.29,297.26,60.017,1556176504,"201051344000585","174011545737251",0.00,12.00,0,294.86,299.07,0.0,0.0,0.000,1279179.8,1279179.8,25703,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556176536,413770.00
04/25/2019 03:15,2,0.000,ALERT,213.51,296.96,60.028,1556176504,"201051344000853","174011545737251",0.00,12.00,0,294.86,299.07,0.0,0.0,0.000,1281853.1,1281853.1,17369,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556176538,413771.00
04/25/2019 03:15,2,0.000,ALERT,213.29,297.26,60.022,1556176504,"201051344001145","174011545737251",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,1281407.9,1281407.9,25621,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556176540,413772.00
04/25/2019 03:15,2,0.000,ALERT,213.29,296.96,60.033,1556176504,"201051344000438","174011545737251",0.00,11.30,0,295.46,299.37,0.0,0.0,0.000,1274321.8,1274321.8,25653,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556176542,413773.00
04/25/2019 03:15,2,0.000,ALERT,212.83,296.66,59.996,1556176504,"201051344001135","174011545737251",0.00,11.70,0,295.46,299.37,0.0,0.0,0.000,1261172.5,1261172.5,25604,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556176543,413774.00
04/25/2019 03:15,2,0.000,ALERT,212.83,297.26,60.043,1556176504,"201051344000983","174011545737251",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,1279899.4,1279899.4,17368,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556176545,413775.00
04/25/2019 03:15,2,0.000,ALERT,213.06,296.66,60.065,1556176504,"201051344001203","174011545737251",0.00,11.70,0,295.16,300.57,0.0,0.0,0.000,1268890.1,1268890.1,25662,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556176547,413776.00
04/25/2019 03:15,2,0.000,ALERT,212.83,297.26,60.006,1556176504,"201051344001230","174011545737251",0.00,11.70,0,295.46,299.07,0.0,0.0,0.000,1265185.2,1265185.2,25488,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556176549,413777.00
04/25/2019 03:15,2,0.000,ALERT,212.61,296.66,60.054,1556176504,"201051344000646","174011545737251",0.00,11.70,0,294.56,298.47,0.0,0.0,0.000,1258721.8,1258721.8,25631,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556176551,413778.00
04/25/2019 03:15,2,0.000,ALERT,213.06,296.66,60.038,1556176504,"201051344000867","174011545737251",0.00,12.70,0,294.26,299.37,0.0,0.0,0.000,1257075.7,1257075.7,49559,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556176552,413779.00
04/25/2019 03:15,2,0.000,ALERT,213.51,296.36,60.043,1556176504,"201051344000633","174011545737251",0.00,11.70,0,293.06,298.17,0.0,0.0,0.000,1254484.5,1254484.5,49655,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556176554,413780.00
04/25/2019 03:15,2,0.000,ALERT,212.61,296.96,60.038,1556176504,"201051344000955","174011545737251",0.00,12.00,0,295.16,298.47,0.0,0.0,0.000,1278772.5,1278772.5,25649,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556176556,413781.00
04/25/2019 03:15,2,0.000,ALERT,212.83,296.36,60.049,1556176504,"201051344000648","174011545737251",0.00,11.70,0,294.56,299.07,0.0,0.0,0.000,1269703.1,1269703.1,49111,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556176558,413782.00
04/25/2019 03:15,2,0.000,ALERT,213.29,296.66,60.070,1556176504,"201051344000645","174011545737251",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,1274573.9,1274573.9,49075,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556176560,413783.00
04/25/2019 03:15,2,0.000,ALERT,212.83,297.57,60.043,1556176504,"201051344000569","174011545737251",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,1290708.2,1290708.2,17281,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556176562,413784.00
04/25/2019 03:15,2,0.000,ALERT,213.06,296.36,60.038,1556176504,"179051228000119","174011545737251",0.00,14.00,0,293.36,298.47,0.0,0.0,0.000,77876.4,77876.4,17390,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556176563,413785.00
04/25/2019 03:30,2,0.000,ALERT,212.61,297.26,60.017,1556177404,"201051344000579","174011545737251",0.00,12.00,0,295.76,299.37,0.0,0.0,0.000,1290550.5,1290550.5,17737,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556177406,413786.00
04/25/2019 03:30,2,0.000,ALERT,212.38,295.76,60.017,1556177404,"201051344001025","174011545737251",0.00,11.00,0,294.56,299.37,0.0,0.0,0.000,1272854.9,1272854.9,25665,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556177408,413787.00
04/25/2019 03:30,2,0.000,ALERT,212.61,296.66,60.017,1556177404,"201051344001093","174011545737251",0.00,12.30,0,294.86,298.47,0.0,0.0,0.000,1256701.0,1256701.0,25706,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556177410,413788.00
04/25/2019 03:30,2,0.000,ALERT,212.61,296.96,60.059,1556177404,"201051344000458","174011545737251",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,1273656.0,1273656.0,17487,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556177412,413789.00
04/25/2019 03:30,2,0.000,ALERT,212.38,296.96,60.012,1556177404,"201051344000890","174011545737251",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,1271391.0,1271391.0,25620,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556177414,413790.00
04/25/2019 03:30,2,0.000,ALERT,212.61,296.36,60.028,1556177404,"201051344000988","174011545737251",0.00,12.00,0,292.76,298.47,0.0,0.0,0.000,982268.6,982268.6,17812,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556177416,413791.00
04/25/2019 03:30,2,0.000,ALERT,213.06,297.26,60.022,1556177404,"201051344000582","174011545737251",0.00,11.30,0,295.76,299.37,0.0,0.0,0.000,1250265.3,1250265.3,25596,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556177418,413792.00
04/25/2019 03:30,2,0.000,ALERT,212.61,297.57,60.033,1556177404,"201051344000868","174011545737251",0.00,12.00,0,295.76,299.37,0.0,0.0,0.000,1258837.1,1258837.1,49535,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556177420,413793.00
04/25/2019 03:30,2,0.000,ALERT,213.06,297.57,60.028,1556177404,"201051344000576","174011545737251",0.00,11.70,0,295.16,298.77,0.0,0.0,0.000,1276923.5,1276923.5,21575,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556177421,413794.00
04/25/2019 03:30,2,0.000,ALERT,212.61,296.66,60.049,1556177404,"201051344001158","174011545737251",0.00,11.30,0,294.56,298.47,0.0,0.0,0.000,1253652.6,1253652.6,17797,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556177423,413795.00
04/25/2019 03:30,2,0.000,ALERT,212.61,296.06,60.028,1556177404,"201051344000917","174011545737251",0.00,12.70,0,293.96,297.87,0.0,0.0,0.000,1266781.6,1266781.6,25512,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556177425,413796.00
04/25/2019 03:30,2,0.000,ALERT,212.61,295.46,60.017,1556177404,"201051344000417","174011545737251",0.00,11.70,0,294.26,297.87,0.0,0.0,0.000,1016846.4,1016846.4,25661,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556177427,413797.00
04/25/2019 03:30,2,0.000,ALERT,212.83,296.06,60.017,1556177404,"201051344000685","174011545737251",0.00,11.70,0,294.86,298.47,0.0,0.0,0.000,1273119.6,1273119.6,25680,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556177429,413798.00
04/25/2019 03:30,2,0.000,ALERT,212.61,295.76,60.033,1556177404,"201051344000651","174011545737251",0.00,11.00,0,294.26,298.17,0.0,0.0,0.000,1265939.1,1265939.1,25646,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556177430,413799.00
04/25/2019 03:30,2,0.000,ALERT,212.38,297.57,60.028,1556177404,"201051344000594","174011545737251",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,1278418.3,1278418.3,49528,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556177432,413800.00
04/25/2019 03:30,2,0.000,ALERT,212.83,296.96,60.033,1556177404,"201051344000469","174011545737251",0.00,11.30,0,293.96,298.47,0.0,0.0,0.000,1258419.5,1258419.5,17770,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556177434,413801.00
04/25/2019 03:30,2,0.000,ALERT,212.61,296.66,60.006,1556177404,"201051344000585","174011545737251",0.00,12.00,0,294.86,298.77,0.0,0.0,0.000,1279179.8,1279179.8,25705,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556177436,413802.00
04/25/2019 03:30,2,0.000,ALERT,213.06,296.66,60.001,1556177404,"201051344000853","174011545737251",0.00,11.70,0,294.86,298.77,0.0,0.0,0.000,1281853.1,1281853.1,17371,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556177438,413803.00
04/25/2019 03:30,2,0.000,ALERT,212.61,296.66,60.033,1556177404,"201051344001145","174011545737251",0.00,11.30,0,295.46,299.37,0.0,0.0,0.000,1281407.9,1281407.9,25623,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556177440,413804.00
04/25/2019 03:30,2,0.000,ALERT,212.61,296.66,60.022,1556177404,"201051344000438","174011545737251",0.00,11.30,0,295.16,299.07,0.0,0.0,0.000,1274321.8,1274321.8,25655,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556177442,413805.00
04/25/2019 03:30,2,0.000,ALERT,212.16,296.36,60.022,1556177404,"201051344001135","174011545737251",0.00,11.30,0,295.16,299.07,0.0,0.0,0.000,1261172.5,1261172.5,25606,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556177443,413806.00
04/25/2019 03:30,2,0.000,ALERT,212.83,297.26,60.033,1556177404,"201051344000983","174011545737251",0.00,12.00,0,295.46,298.77,0.0,0.0,0.000,1279899.4,1279899.4,17370,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556177445,413807.00
04/25/2019 03:30,2,0.000,ALERT,212.61,296.36,60.022,1556177404,"201051344001203","174011545737251",0.00,11.30,0,294.86,300.27,0.0,0.0,0.000,1268890.1,1268890.1,25664,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556177447,413808.00
04/25/2019 03:30,2,0.000,ALERT,212.38,296.96,60.028,1556177404,"201051344001230","174011545737251",0.00,11.30,0,294.86,298.77,0.0,0.0,0.000,1265185.2,1265185.2,25490,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556177449,413809.00
04/25/2019 03:30,2,0.000,ALERT,212.16,296.36,60.043,1556177404,"201051344000646","174011545737251",0.00,11.70,0,294.26,298.17,0.0,0.0,0.000,1258721.8,1258721.8,25633,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556177451,413810.00
04/25/2019 03:30,2,0.000,ALERT,213.06,296.96,60.022,1556177404,"201051344000867","174011545737251",0.00,12.30,0,294.56,299.07,0.0,0.0,0.000,1257075.7,1257075.7,49561,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556177452,413811.00
04/25/2019 03:30,2,0.000,ALERT,213.29,296.36,60.017,1556177404,"201051344000633","174011545737251",0.00,11.70,0,293.06,298.17,0.0,0.0,0.000,1254484.5,1254484.5,49657,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556177454,413812.00
04/25/2019 03:30,2,0.000,ALERT,212.16,296.66,60.017,1556177404,"201051344000955","174011545737251",0.00,11.70,0,294.86,298.47,0.0,0.0,0.000,1278772.5,1278772.5,25651,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556177456,413813.00
04/25/2019 03:30,2,0.000,ALERT,212.83,296.06,59.969,1556177404,"201051344000648","174011545737251",0.00,11.30,0,294.26,298.47,0.0,0.0,0.000,1269703.1,1269703.1,49113,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556177458,413814.00
04/25/2019 03:30,2,0.000,ALERT,213.29,296.66,60.022,1556177404,"201051344000645","174011545737251",0.00,12.30,0,294.86,298.47,0.0,0.0,0.000,1274573.9,1274573.9,49077,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556177460,413815.00
04/25/2019 03:30,2,0.000,ALERT,212.83,297.26,59.985,1556177404,"201051344000569","174011545737251",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,1290708.2,1290708.2,17283,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556177462,413816.00
04/25/2019 03:30,2,0.000,ALERT,212.83,296.36,60.001,1556177404,"179051228000119","174011545737251",0.00,13.70,0,293.36,298.17,0.0,0.0,0.000,77876.4,77876.4,17392,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556177463,413817.00
04/25/2019 03:45,2,0.000,ALERT,212.83,297.57,60.017,1556178304,"201051344000579","174011545737251",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,1290550.5,1290550.5,17739,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556178307,413818.00
04/25/2019 03:45,2,0.000,ALERT,212.83,296.66,60.033,1556178304,"201051344001025","174011545737251",0.00,10.70,0,294.26,299.07,0.0,0.0,0.000,1272854.9,1272854.9,25667,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556178308,413819.00
04/25/2019 03:45,2,0.000,ALERT,213.06,297.26,60.017,1556178304,"201051344001093","174011545737251",0.00,12.00,0,294.56,298.47,0.0,0.0,0.000,1256701.0,1256701.0,25708,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556178310,413820.00
04/25/2019 03:45,2,0.000,ALERT,212.83,296.66,59.990,1556178304,"201051344000458","174011545737251",0.00,12.30,0,294.56,299.67,0.0,0.0,0.000,1273656.0,1273656.0,17489,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556178312,413821.00
04/25/2019 03:45,2,0.000,ALERT,213.06,297.57,60.012,1556178304,"201051344000890","174011545737251",0.00,11.70,0,294.86,299.37,0.0,0.0,0.000,1271391.0,1271391.0,25622,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556178314,413822.00
04/25/2019 03:45,2,0.000,ALERT,212.83,296.96,60.017,1556178304,"201051344000988","174011545737251",0.00,11.70,0,292.16,298.77,0.0,0.0,0.000,982268.6,982268.6,17814,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556178316,413823.00
04/25/2019 03:45,2,0.000,ALERT,213.51,298.17,60.006,1556178304,"201051344000582","174011545737251",0.00,11.00,0,295.46,299.07,0.0,0.0,0.000,1250265.3,1250265.3,25598,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556178318,413824.00
04/25/2019 03:45,2,0.000,ALERT,212.83,297.26,60.012,1556178304,"201051344000868","174011545737251",0.00,11.30,0,295.16,299.67,0.0,0.0,0.000,1258837.1,1258837.1,49537,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556178320,413825.00
04/25/2019 03:45,2,0.000,ALERT,213.51,297.57,60.049,1556178304,"201051344000576","174011545737251",0.00,11.30,0,294.56,299.37,0.0,0.0,0.000,1276923.5,1276923.5,21577,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556178322,413826.00
04/25/2019 03:45,2,0.000,ALERT,213.06,296.66,60.006,1556178304,"201051344001158","174011545737251",0.00,11.00,0,293.96,298.47,0.0,0.0,0.000,1253652.6,1253652.6,17799,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556178324,413827.00
04/25/2019 03:45,2,0.000,ALERT,213.29,296.66,60.022,1556178304,"201051344000917","174011545737251",0.00,12.30,0,293.36,297.87,0.0,0.0,0.000,1266781.6,1266781.6,25514,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556178325,413828.00
04/25/2019 03:45,2,0.000,ALERT,213.29,296.66,60.006,1556178304,"201051344000417","174011545737251",0.00,11.30,0,293.66,297.87,0.0,0.0,0.000,1016846.4,1016846.4,25663,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556178327,413829.00
04/25/2019 03:45,2,0.000,ALERT,213.51,297.26,60.006,1556178304,"201051344000685","174011545737251",0.00,11.30,0,293.66,298.47,0.0,0.0,0.000,1273119.6,1273119.6,25682,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556178329,413830.00
04/25/2019 03:45,2,0.000,ALERT,213.29,296.36,60.017,1556178304,"201051344000651","174011545737251",0.00,10.70,0,293.96,297.87,0.0,0.0,0.000,1265939.1,1265939.1,25648,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556178331,413831.00
04/25/2019 03:45,2,0.000,ALERT,212.83,297.26,60.017,1556178304,"201051344000594","174011545737251",0.00,11.30,0,294.56,299.37,0.0,0.0,0.000,1278418.3,1278418.3,49530,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556178333,413832.00
04/25/2019 03:45,2,0.000,ALERT,213.06,296.96,60.017,1556178304,"201051344000469","174011545737251",0.00,11.00,0,293.66,298.47,0.0,0.0,0.000,1258419.5,1258419.5,17772,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556178334,413833.00
04/25/2019 03:45,2,0.000,ALERT,213.29,297.26,60.022,1556178304,"201051344000585","174011545737251",0.00,11.70,0,293.96,298.47,0.0,0.0,0.000,1279179.8,1279179.8,25707,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556178336,413834.00
04/25/2019 03:45,2,0.000,ALERT,213.51,296.66,60.012,1556178304,"201051344000853","174011545737251",0.00,11.30,0,294.56,299.07,0.0,0.0,0.000,1281853.1,1281853.1,17373,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556178338,413835.00
04/25/2019 03:45,2,0.000,ALERT,213.51,297.57,60.017,1556178304,"201051344001145","174011545737251",0.00,11.00,0,294.86,299.37,0.0,0.0,0.000,1281407.9,1281407.9,25625,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556178340,413836.00
04/25/2019 03:45,2,0.000,ALERT,213.29,297.26,60.012,1556178304,"201051344000438","174011545737251",0.00,11.00,0,294.86,298.77,0.0,0.0,0.000,1274321.8,1274321.8,25657,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556178342,413837.00
04/25/2019 03:45,2,0.000,ALERT,212.83,297.26,60.012,1556178304,"201051344001135","174011545737251",0.00,11.30,0,294.86,299.07,0.0,0.0,0.000,1261172.5,1261172.5,25608,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556178344,413838.00
04/25/2019 03:45,2,0.000,ALERT,213.06,297.26,60.012,1556178304,"201051344000983","174011545737251",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,1279899.4,1279899.4,17372,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556178345,413839.00
04/25/2019 03:45,2,0.000,ALERT,213.29,296.96,60.049,1556178304,"201051344001203","174011545737251",0.00,11.30,0,294.56,300.27,0.0,0.0,0.000,1268890.1,1268890.1,25666,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556178347,413840.00
04/25/2019 03:45,2,0.000,ALERT,213.06,297.57,60.012,1556178304,"201051344001230","174011545737251",0.00,11.30,0,295.16,298.77,0.0,0.0,0.000,1265185.2,1265185.2,25492,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556178349,413841.00
04/25/2019 03:45,2,0.000,ALERT,212.83,296.96,60.012,1556178304,"201051344000646","174011545737251",0.00,11.30,0,293.96,298.17,0.0,0.0,0.000,1258721.8,1258721.8,25635,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556178351,413842.00
04/25/2019 03:45,2,0.000,ALERT,213.06,296.36,60.001,1556178304,"201051344000867","174011545737251",0.00,12.00,0,293.66,299.37,0.0,0.0,0.000,1257075.7,1257075.7,49563,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556178353,413843.00
04/25/2019 03:45,2,0.000,ALERT,213.51,296.06,60.006,1556178304,"201051344000633","174011545737251",0.00,11.30,0,292.76,298.47,0.0,0.0,0.000,1254484.5,1254484.5,49659,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556178354,413844.00
04/25/2019 03:45,2,0.000,ALERT,212.83,297.26,60.006,1556178304,"201051344000955","174011545737251",0.00,11.70,0,294.56,298.17,0.0,0.0,0.000,1278772.5,1278772.5,25653,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556178356,413845.00
04/25/2019 03:45,2,0.000,ALERT,213.06,296.06,59.996,1556178304,"201051344000648","174011545737251",0.00,11.00,0,293.96,299.07,0.0,0.0,0.000,1269703.1,1269703.1,49115,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556178358,413846.00
04/25/2019 03:45,2,0.000,ALERT,213.29,296.66,60.001,1556178304,"201051344000645","174011545737251",0.00,12.00,0,294.56,298.77,0.0,0.0,0.000,1274573.9,1274573.9,49079,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556178360,413847.00
04/25/2019 03:45,2,0.000,ALERT,212.83,297.57,60.001,1556178304,"201051344000569","174011545737251",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,1290708.2,1290708.2,17285,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556178362,413848.00
04/25/2019 03:45,2,0.000,ALERT,213.29,296.36,60.001,1556178304,"179051228000119","174011545737251",0.00,13.30,0,292.76,298.47,0.0,0.0,0.000,77876.4,77876.4,17394,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556178364,413849.00
04/25/2019 04:00,2,0.000,ALERT,212.61,297.57,60.028,1556179204,"201051344000579","174011545737251",0.00,11.30,0,295.46,299.97,0.0,0.0,0.000,1290550.5,1290550.5,17741,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556179206,413850.00
04/25/2019 04:00,2,0.000,ALERT,212.61,296.06,60.054,1556179204,"201051344001025","174011545737251",0.00,10.30,0,294.86,299.37,0.0,0.0,0.000,1272854.9,1272854.9,25669,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556179208,413851.00
04/25/2019 04:00,2,0.000,ALERT,212.61,296.36,60.022,1556179204,"201051344001093","174011545737251",0.00,11.30,0,295.16,298.77,0.0,0.0,0.000,1256701.0,1256701.0,25710,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556179210,413852.00
04/25/2019 04:00,2,0.000,ALERT,212.61,296.96,60.022,1556179204,"201051344000458","174011545737251",0.00,12.00,0,294.56,299.67,0.0,0.0,0.000,1273656.0,1273656.0,17491,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556179212,413853.00
04/25/2019 04:00,2,0.000,ALERT,212.61,296.66,60.022,1556179204,"201051344000890","174011545737251",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,1271391.0,1271391.0,25624,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556179214,413854.00
04/25/2019 04:00,2,0.000,ALERT,212.61,296.66,60.028,1556179204,"201051344000988","174011545737251",0.00,11.30,0,292.46,298.77,0.0,0.0,0.000,982268.6,982268.6,17816,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556179216,413855.00
04/25/2019 04:00,2,0.000,ALERT,213.06,296.96,60.012,1556179204,"201051344000582","174011545737251",0.00,10.70,0,295.76,299.37,0.0,0.0,0.000,1250265.3,1250265.3,25600,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556179218,413856.00
04/25/2019 04:00,2,0.000,ALERT,212.61,297.57,60.028,1556179204,"201051344000868","174011545737251",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,1258837.1,1258837.1,49539,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556179220,413857.00
04/25/2019 04:00,2,0.000,ALERT,213.06,297.57,60.028,1556179204,"201051344000576","174011545737251",0.00,11.00,0,294.86,299.37,0.0,0.0,0.000,1276923.5,1276923.5,21579,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556179222,413858.00
04/25/2019 04:00,2,0.000,ALERT,212.61,296.66,60.017,1556179204,"201051344001158","174011545737251",0.00,10.30,0,293.96,298.47,0.0,0.0,0.000,1253652.6,1253652.6,17801,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556179223,413859.00
04/25/2019 04:00,2,0.000,ALERT,212.61,295.76,60.038,1556179204,"201051344000917","174011545737251",0.00,11.70,0,293.96,298.17,0.0,0.0,0.000,1266781.6,1266781.6,25516,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556179225,413860.00
04/25/2019 04:00,2,0.000,ALERT,212.83,295.76,60.017,1556179204,"201051344000417","174011545737251",0.00,11.00,0,294.86,298.17,0.0,0.0,0.000,1016846.4,1016846.4,25665,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556179227,413861.00
04/25/2019 04:00,2,0.000,ALERT,212.83,296.36,60.017,1556179204,"201051344000685","174011545737251",0.00,11.00,0,295.16,298.77,0.0,0.0,0.000,1273119.6,1273119.6,25684,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556179229,413862.00
04/25/2019 04:00,2,0.000,ALERT,212.83,295.46,60.017,1556179204,"201051344000651","174011545737251",0.00,10.00,0,294.56,298.17,0.0,0.0,0.000,1265939.1,1265939.1,25650,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556179231,413863.00
04/25/2019 04:00,2,0.000,ALERT,212.38,297.57,60.012,1556179204,"201051344000594","174011545737251",0.00,11.00,0,294.26,299.37,0.0,0.0,0.000,1278418.3,1278418.3,49532,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556179233,413864.00
04/25/2019 04:00,2,0.000,ALERT,212.83,296.66,60.022,1556179204,"201051344000469","174011545737251",0.00,10.30,0,293.96,298.77,0.0,0.0,0.000,1258419.5,1258419.5,17774,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556179234,413865.00
04/25/2019 04:00,2,0.000,ALERT,212.83,296.36,60.017,1556179204,"201051344000585","174011545737251",0.00,11.00,0,294.86,298.77,0.0,0.0,0.000,1279179.8,1279179.8,25709,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556179236,413866.00
04/25/2019 04:00,2,0.000,ALERT,213.06,296.66,60.033,1556179204,"201051344000853","174011545737251",0.00,11.00,0,294.86,299.07,0.0,0.0,0.000,1281853.1,1281853.1,17375,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556179238,413867.00
04/25/2019 04:00,2,0.000,ALERT,212.83,296.36,60.017,1556179204,"201051344001145","174011545737251",0.00,10.70,0,295.46,299.37,0.0,0.0,0.000,1281407.9,1281407.9,25627,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556179240,413868.00
04/25/2019 04:00,2,0.000,ALERT,212.83,296.06,60.017,1556179204,"201051344000438","174011545737251",0.00,10.30,0,295.46,299.37,0.0,0.0,0.000,1274321.8,1274321.8,25659,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556179242,413869.00
04/25/2019 04:00,2,0.000,ALERT,212.16,296.06,60.006,1556179204,"201051344001135","174011545737251",0.00,10.70,0,295.46,299.37,0.0,0.0,0.000,1261172.5,1261172.5,25610,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556179244,413870.00
04/25/2019 04:00,2,0.000,ALERT,212.61,296.96,60.012,1556179204,"201051344000983","174011545737251",0.00,11.30,0,295.16,299.67,0.0,0.0,0.000,1279899.4,1279899.4,17374,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556179245,413871.00
04/25/2019 04:00,2,0.000,ALERT,212.61,296.06,60.017,1556179204,"201051344001203","174011545737251",0.00,10.70,0,295.16,300.27,0.0,0.0,0.000,1268890.1,1268890.1,25668,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556179247,413872.00
04/25/2019 04:00,2,0.000,ALERT,212.61,296.66,60.017,1556179204,"201051344001230","174011545737251",0.00,10.70,0,295.16,299.07,0.0,0.0,0.000,1265185.2,1265185.2,25494,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556179249,413873.00
04/25/2019 04:00,2,0.000,ALERT,212.38,296.06,60.017,1556179204,"201051344000646","174011545737251",0.00,10.70,0,294.56,298.47,0.0,0.0,0.000,1258721.8,1258721.8,25637,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556179251,413874.00
04/25/2019 04:00,2,0.000,ALERT,212.83,296.36,60.012,1556179204,"201051344000867","174011545737251",0.00,11.70,0,293.96,299.37,0.0,0.0,0.000,1257075.7,1257075.7,49565,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556179253,413875.00
04/25/2019 04:00,2,0.000,ALERT,213.29,296.36,59.990,1556179204,"201051344000633","174011545737251",0.00,10.70,0,292.76,298.47,0.0,0.0,0.000,1254484.5,1254484.5,49661,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556179254,413876.00
04/25/2019 04:00,2,0.000,ALERT,212.16,296.36,60.017,1556179204,"201051344000955","174011545737251",0.00,11.00,0,295.16,298.77,0.0,0.0,0.000,1278772.5,1278772.5,25655,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556179256,413877.00
04/25/2019 04:00,2,0.000,ALERT,212.83,296.06,59.975,1556179204,"201051344000648","174011545737251",0.00,10.30,0,293.66,299.07,0.0,0.0,0.000,1269703.1,1269703.1,49117,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556179258,413878.00
04/25/2019 04:00,2,0.000,ALERT,213.06,296.66,60.022,1556179204,"201051344000645","174011545737251",0.00,11.30,0,294.56,298.77,0.0,0.0,0.000,1274573.9,1274573.9,49081,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556179260,413879.00
04/25/2019 04:00,2,0.000,ALERT,212.61,297.26,60.022,1556179204,"201051344000569","174011545737251",0.00,11.30,0,295.46,299.97,0.0,0.0,0.000,1290708.2,1290708.2,17287,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556179262,413880.00
04/25/2019 04:00,2,0.000,ALERT,212.83,296.36,60.017,1556179204,"179051228000119","174011545737251",0.00,12.70,0,293.36,298.47,0.0,0.0,0.000,77876.4,77876.4,17396,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556179264,413881.00
04/25/2019 04:15,2,0.000,ALERT,212.83,297.57,59.996,1556180104,"201051344000579","174011545737251",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,1290550.5,1290550.5,17743,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556180106,413882.00
04/25/2019 04:15,2,0.000,ALERT,212.61,295.76,60.001,1556180104,"201051344001025","174011545737251",0.00,9.70,0,294.26,298.77,0.0,0.0,0.000,1272854.9,1272854.9,25671,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556180108,413883.00
04/25/2019 04:15,2,0.000,ALERT,212.83,296.36,60.001,1556180104,"201051344001093","174011545737251",0.00,11.00,0,294.56,297.87,0.0,0.0,0.000,1256701.0,1256701.0,25712,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556180109,413884.00
04/25/2019 04:15,2,0.000,ALERT,212.83,296.66,60.006,1556180104,"201051344000458","174011545737251",0.00,11.30,0,294.86,299.37,0.0,0.0,0.000,1273656.0,1273656.0,17493,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556180111,413885.00
04/25/2019 04:15,2,0.000,ALERT,212.83,296.66,59.996,1556180104,"201051344000890","174011545737251",0.00,10.70,0,294.86,299.07,0.0,0.0,0.000,1271391.0,1271391.0,25626,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556180113,413886.00
04/25/2019 04:15,2,0.000,ALERT,212.83,296.36,60.001,1556180104,"201051344000988","174011545737251",0.00,10.70,0,292.16,298.47,0.0,0.0,0.000,982268.6,982268.6,17818,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556180115,413887.00
04/25/2019 04:15,2,0.000,ALERT,213.29,296.96,60.038,1556180104,"201051344000582","174011545737251",0.00,10.00,0,295.16,298.77,0.0,0.0,0.000,1250265.3,1250265.3,25602,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556180117,413888.00
04/25/2019 04:15,2,0.000,ALERT,212.83,296.96,60.001,1556180104,"201051344000868","174011545737251",0.00,10.30,0,295.46,299.67,0.0,0.0,0.000,1258837.1,1258837.1,49541,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556180119,413889.00
04/25/2019 04:15,2,0.000,ALERT,213.29,296.96,59.996,1556180104,"201051344000576","174011545737251",0.00,10.30,0,294.86,299.07,0.0,0.0,0.000,1276923.5,1276923.5,21581,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556180121,413890.00
04/25/2019 04:15,2,0.000,ALERT,212.83,296.06,59.990,1556180104,"201051344001158","174011545737251",0.00,10.00,0,294.26,298.47,0.0,0.0,0.000,1253652.6,1253652.6,17803,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556180123,413891.00
04/25/2019 04:15,2,0.000,ALERT,213.06,296.06,60.022,1556180104,"201051344000917","174011545737251",0.00,11.30,0,293.06,297.26,0.0,0.0,0.000,1266781.6,1266781.6,25518,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556180124,413892.00
04/25/2019 04:15,2,0.000,ALERT,213.29,296.06,59.959,1556180104,"201051344000417","174011545737251",0.00,10.30,0,293.96,297.26,0.0,0.0,0.000,1016846.4,1016846.4,25667,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556180126,413893.00
04/25/2019 04:15,2,0.000,ALERT,213.29,296.36,59.980,1556180104,"201051344000685","174011545737251",0.00,10.70,0,294.26,297.87,0.0,0.0,0.000,1273119.6,1273119.6,25686,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556180128,413894.00
04/25/2019 04:15,2,0.000,ALERT,213.06,295.76,59.953,1556180104,"201051344000651","174011545737251",0.00,9.70,0,293.96,297.57,0.0,0.0,0.000,1265939.1,1265939.1,25652,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556180130,413895.00
04/25/2019 04:15,2,0.000,ALERT,212.61,297.26,59.985,1556180104,"201051344000594","174011545737251",0.00,10.70,0,294.56,299.37,0.0,0.0,0.000,1278418.3,1278418.3,49534,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556180132,413896.00
04/25/2019 04:15,2,0.000,ALERT,213.06,296.36,59.996,1556180104,"201051344000469","174011545737251",0.00,10.00,0,293.96,298.47,0.0,0.0,0.000,1258419.5,1258419.5,17776,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556180134,413897.00
04/25/2019 04:15,2,0.000,ALERT,213.06,296.66,59.975,1556180104,"201051344000585","174011545737251",0.00,10.70,0,293.96,298.17,0.0,0.0,0.000,1279179.8,1279179.8,25711,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556180136,413898.00
04/25/2019 04:15,2,0.000,ALERT,213.29,296.36,60.012,1556180104,"201051344000853","174011545737251",0.00,10.30,0,294.86,299.07,0.0,0.0,0.000,1281853.1,1281853.1,17377,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556180137,413899.00
04/25/2019 04:15,2,0.000,ALERT,213.29,296.96,60.001,1556180104,"201051344001145","174011545737251",0.00,10.30,0,294.56,298.77,0.0,0.0,0.000,1281407.9,1281407.9,25629,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556180139,413900.00
04/25/2019 04:15,2,0.000,ALERT,213.06,296.66,59.996,1556180104,"201051344000438","174011545737251",0.00,10.00,0,294.56,298.47,0.0,0.0,0.000,1274321.8,1274321.8,25661,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556180141,413901.00
04/25/2019 04:15,2,0.000,ALERT,212.61,296.66,60.006,1556180104,"201051344001135","174011545737251",0.00,10.30,0,294.26,298.47,0.0,0.0,0.000,1261172.5,1261172.5,25612,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556180143,413902.00
04/25/2019 04:15,2,0.000,ALERT,212.83,296.66,60.012,1556180104,"201051344000983","174011545737251",0.00,10.70,0,295.16,299.37,0.0,0.0,0.000,1279899.4,1279899.4,17376,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556180145,413903.00
04/25/2019 04:15,2,0.000,ALERT,213.06,296.36,60.006,1556180104,"201051344001203","174011545737251",0.00,10.30,0,294.26,299.67,0.0,0.0,0.000,1268890.1,1268890.1,25670,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556180146,413904.00
04/25/2019 04:15,2,0.000,ALERT,212.83,296.96,60.012,1556180104,"201051344001230","174011545737251",0.00,10.30,0,294.56,298.17,0.0,0.0,0.000,1265185.2,1265185.2,25496,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556180148,413905.00
04/25/2019 04:15,2,0.000,ALERT,212.61,296.36,60.006,1556180104,"201051344000646","174011545737251",0.00,10.30,0,293.66,297.87,0.0,0.0,0.000,1258721.8,1258721.8,25639,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556180151,413906.00
04/25/2019 04:15,2,0.000,ALERT,213.06,296.06,60.006,1556180104,"201051344000867","174011545737251",0.00,11.00,0,294.56,299.37,0.0,0.0,0.000,1257075.7,1257075.7,49567,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556180152,413907.00
04/25/2019 04:15,2,0.000,ALERT,213.29,296.06,60.038,1556180104,"201051344000633","174011545737251",0.00,10.30,0,293.06,298.47,0.0,0.0,0.000,1254484.5,1254484.5,49663,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556180154,413908.00
04/25/2019 04:15,2,0.000,ALERT,212.61,296.36,60.006,1556180104,"201051344000955","174011545737251",0.00,10.70,0,294.26,297.87,0.0,0.0,0.000,1278772.5,1278772.5,25657,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556180156,413909.00
04/25/2019 04:15,2,0.000,ALERT,212.83,295.76,60.006,1556180104,"201051344000648","174011545737251",0.00,10.00,0,294.26,298.77,0.0,0.0,0.000,1269703.1,1269703.1,49119,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556180158,413910.00
04/25/2019 04:15,2,0.000,ALERT,213.29,296.06,60.038,1556180104,"201051344000645","174011545737251",0.00,10.70,0,294.86,298.77,0.0,0.0,0.000,1274573.9,1274573.9,49083,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556180160,413911.00
04/25/2019 04:15,2,0.000,ALERT,212.61,296.96,60.006,1556180104,"201051344000569","174011545737251",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,1290708.2,1290708.2,17289,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556180162,413912.00
04/25/2019 04:15,2,0.000,ALERT,213.06,295.76,60.006,1556180104,"179051228000119","174011545737251",0.00,12.30,0,293.36,298.47,0.0,0.0,0.000,77876.4,77876.4,17398,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556180163,413913.00
