ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2019 04:30,2,0.000,ALERT,212.61,296.96,59.985,1556181004,"201051344000579","174011545737251",0.00,10.30,0,295.16,299.07,0.0,0.0,0.000,1290550.5,1290550.5,17745,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556181006,413914.00
04/25/2019 04:30,2,0.000,ALERT,212.38,295.16,60.001,1556181004,"201051344001025","174011545737251",0.00,9.70,0,293.96,299.67,0.0,0.0,0.000,1272854.9,1272854.9,25673,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556181008,413915.00
04/25/2019 04:30,2,0.000,ALERT,212.38,295.76,60.006,1556181004,"201051344001093","174011545737251",0.00,10.70,0,294.56,298.77,0.0,0.0,0.000,1256701.0,1256701.0,25714,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181010,413916.00
04/25/2019 04:30,2,0.000,ALERT,212.38,296.36,59.996,1556181004,"201051344000458","174011545737251",0.00,11.00,0,294.56,299.07,0.0,0.0,0.000,1273656.0,1273656.0,17495,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181012,413917.00
04/25/2019 04:30,2,0.000,ALERT,212.38,296.36,59.969,1556181004,"201051344000890","174011545737251",0.00,10.30,0,294.56,300.27,0.0,0.0,0.000,1271391.0,1271391.0,25628,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556181014,413918.00
04/25/2019 04:30,2,0.000,ALERT,212.38,296.06,60.006,1556181004,"201051344000988","174011545737251",0.00,10.30,0,292.16,298.17,0.0,0.0,0.000,982268.6,982268.6,17820,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181016,413919.00
04/25/2019 04:30,2,0.000,ALERT,212.83,296.96,60.012,1556181004,"201051344000582","174011545737251",0.00,9.70,0,294.86,299.67,0.0,0.0,0.000,1250265.3,1250265.3,25604,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181018,413920.00
04/25/2019 04:30,2,0.000,ALERT,212.38,296.96,60.017,1556181004,"201051344000868","174011545737251",0.00,10.00,0,294.26,299.37,0.0,0.0,0.000,1258837.1,1258837.1,49543,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181020,413921.00
04/25/2019 04:30,2,0.000,ALERT,212.83,296.66,59.975,1556181004,"201051344000576","174011545737251",0.00,10.00,0,294.26,298.77,0.0,0.0,0.000,1276923.5,1276923.5,21583,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181022,413922.00
04/25/2019 04:30,2,0.000,ALERT,212.38,295.76,60.054,1556181004,"201051344001158","174011545737251",0.00,9.70,0,293.36,298.17,0.0,0.0,0.000,1253652.6,1253652.6,17805,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181023,413923.00
04/25/2019 04:30,2,0.000,ALERT,212.61,295.46,60.049,1556181004,"201051344000917","174011545737251",0.00,11.00,0,293.06,297.87,0.0,0.0,0.000,1266781.6,1266781.6,25520,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181025,413924.00
04/25/2019 04:30,2,0.000,ALERT,212.61,295.16,60.006,1556181004,"201051344000417","174011545737251",0.00,10.00,0,293.96,298.47,0.0,0.0,0.000,1016846.4,1016846.4,25669,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556181027,413925.00
04/25/2019 04:30,2,0.000,ALERT,212.83,296.06,60.017,1556181004,"201051344000685","174011545737251",0.00,10.30,0,294.56,299.07,0.0,0.0,0.000,1273119.6,1273119.6,25688,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181029,413926.00
04/25/2019 04:30,2,0.000,ALERT,212.61,295.46,60.006,1556181004,"201051344000651","174011545737251",0.00,9.30,0,293.96,298.77,0.0,0.0,0.000,1265939.1,1265939.1,25654,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181031,413927.00
04/25/2019 04:30,2,0.000,ALERT,212.16,296.96,60.012,1556181004,"201051344000594","174011545737251",0.00,10.30,0,293.96,299.07,0.0,0.0,0.000,1278418.3,1278418.3,49536,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181033,413928.00
04/25/2019 04:30,2,0.000,ALERT,212.61,296.06,60.038,1556181004,"201051344000469","174011545737251",0.00,9.30,0,293.36,298.17,0.0,0.0,0.000,1258419.5,1258419.5,17778,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181034,413929.00
04/25/2019 04:30,2,0.000,ALERT,212.61,296.36,60.012,1556181004,"201051344000585","174011545737251",0.00,10.30,0,293.96,298.77,0.0,0.0,0.000,1279179.8,1279179.8,25713,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181036,413930.00
04/25/2019 04:30,2,0.000,ALERT,213.06,296.36,60.012,1556181004,"201051344000853","174011545737251",0.00,10.00,0,294.26,298.47,0.0,0.0,0.000,1281853.1,1281853.1,17379,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181038,413931.00
04/25/2019 04:30,2,0.000,ALERT,212.83,296.36,59.996,1556181004,"201051344001145","174011545737251",0.00,10.00,0,294.86,299.97,0.0,0.0,0.000,1281407.9,1281407.9,25631,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181040,413932.00
04/25/2019 04:30,2,0.000,ALERT,212.61,296.36,60.033,1556181004,"201051344000438","174011545737251",0.00,9.70,0,294.86,299.37,0.0,0.0,0.000,1274321.8,1274321.8,25663,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556181042,413933.00
04/25/2019 04:30,2,0.000,ALERT,212.16,296.36,60.054,1556181004,"201051344001135","174011545737251",0.00,10.00,0,294.86,299.67,0.0,0.0,0.000,1261172.5,1261172.5,25614,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556181044,413934.00
04/25/2019 04:30,2,0.000,ALERT,212.61,296.66,59.996,1556181004,"201051344000983","174011545737251",0.00,10.30,0,294.86,298.77,0.0,0.0,0.000,1279899.4,1279899.4,17378,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181045,413935.00
04/25/2019 04:30,2,0.000,ALERT,212.61,296.06,60.012,1556181004,"201051344001203","174011545737251",0.00,10.00,0,294.56,300.87,0.0,0.0,0.000,1268890.1,1268890.1,25672,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181047,413936.00
04/25/2019 04:30,2,0.000,ALERT,212.38,296.36,60.012,1556181004,"201051344001230","174011545737251",0.00,10.00,0,294.56,299.37,0.0,0.0,0.000,1265185.2,1265185.2,25498,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556181049,413937.00
04/25/2019 04:30,2,0.000,ALERT,212.16,296.06,60.017,1556181004,"201051344000646","174011545737251",0.00,9.70,0,293.96,298.17,0.0,0.0,0.000,1258721.8,1258721.8,25641,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181051,413938.00
04/25/2019 04:30,2,0.000,ALERT,212.83,296.36,60.012,1556181004,"201051344000867","174011545737251",0.00,10.70,0,293.66,298.77,0.0,0.0,0.000,1257075.7,1257075.7,49569,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181053,413939.00
04/25/2019 04:30,2,0.000,ALERT,213.29,296.06,60.017,1556181004,"201051344000633","174011545737251",0.00,10.00,0,292.46,297.87,0.0,0.0,0.000,1254484.5,1254484.5,49665,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181054,413940.00
04/25/2019 04:30,2,0.000,ALERT,212.16,296.36,60.017,1556181004,"201051344000955","174011545737251",0.00,10.30,0,294.56,299.07,0.0,0.0,0.000,1278772.5,1278772.5,25659,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181056,413941.00
04/25/2019 04:30,2,0.000,ALERT,212.83,295.76,60.022,1556181004,"201051344000648","174011545737251",0.00,9.70,0,293.66,298.47,0.0,0.0,0.000,1269703.1,1269703.1,49121,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181058,413942.00
04/25/2019 04:30,2,0.000,ALERT,213.06,296.36,60.017,1556181004,"201051344000645","174011545737251",0.00,10.70,0,294.26,298.47,0.0,0.0,0.000,1274573.9,1274573.9,49085,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181060,413943.00
04/25/2019 04:30,2,0.000,ALERT,212.61,296.96,60.012,1556181004,"201051344000569","174011545737251",0.00,10.30,0,294.86,299.37,0.0,0.0,0.000,1290708.2,1290708.2,17291,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181062,413944.00
04/25/2019 04:30,2,0.000,ALERT,213.06,296.06,59.975,1556181004,"179051228000119","174011545737251",0.00,12.00,0,292.76,297.87,0.0,0.0,0.000,77876.4,77876.4,17400,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556181064,413945.00
04/25/2019 04:45,2,0.000,ALERT,212.61,297.57,60.006,1556181904,"201051344000579","174011545737251",0.00,10.30,0,294.86,299.37,0.0,0.0,0.000,1290550.5,1290550.5,17747,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181906,413946.00
04/25/2019 04:45,2,0.000,ALERT,212.61,295.76,60.017,1556181904,"201051344001025","174011545737251",0.00,9.30,0,293.66,298.47,0.0,0.0,0.000,1272854.9,1272854.9,25675,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181908,413947.00
04/25/2019 04:45,2,0.000,ALERT,212.83,296.36,60.017,1556181904,"201051344001093","174011545737251",0.00,10.70,0,293.96,297.57,0.0,0.0,0.000,1256701.0,1256701.0,25716,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181909,413948.00
04/25/2019 04:45,2,0.000,ALERT,212.61,296.66,60.001,1556181904,"201051344000458","174011545737251",0.00,11.00,0,293.96,299.07,0.0,0.0,0.000,1273656.0,1273656.0,17497,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181911,413949.00
04/25/2019 04:45,2,0.000,ALERT,212.61,296.66,60.012,1556181904,"201051344000890","174011545737251",0.00,10.00,0,294.56,298.77,0.0,0.0,0.000,1271391.0,1271391.0,25630,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556181913,413950.00
04/25/2019 04:45,2,0.000,ALERT,212.61,296.66,60.001,1556181904,"201051344000988","174011545737251",0.00,10.00,0,291.55,298.17,0.0,0.0,0.000,982268.6,982268.6,17822,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181915,413951.00
04/25/2019 04:45,2,0.000,ALERT,213.29,297.26,60.001,1556181904,"201051344000582","174011545737251",0.00,9.30,0,294.86,298.47,0.0,0.0,0.000,1250265.3,1250265.3,25606,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556181917,413952.00
04/25/2019 04:45,2,0.000,ALERT,212.61,297.26,60.006,1556181904,"201051344000868","174011545737251",0.00,10.00,0,294.26,299.37,0.0,0.0,0.000,1258837.1,1258837.1,49545,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181919,413953.00
04/25/2019 04:45,2,0.000,ALERT,213.29,297.57,60.001,1556181904,"201051344000576","174011545737251",0.00,10.00,0,293.66,298.77,0.0,0.0,0.000,1276923.5,1276923.5,21585,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181920,413954.00
04/25/2019 04:45,2,0.000,ALERT,212.83,296.66,60.001,1556181904,"201051344001158","174011545737251",0.00,9.30,0,293.06,298.17,0.0,0.0,0.000,1253652.6,1253652.6,17807,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181922,413955.00
04/25/2019 04:45,2,0.000,ALERT,213.06,296.06,60.001,1556181904,"201051344000917","174011545737251",0.00,10.70,0,292.46,297.26,0.0,0.0,0.000,1266781.6,1266781.6,25522,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181924,413956.00
04/25/2019 04:45,2,0.000,ALERT,213.06,296.06,60.001,1556181904,"201051344000417","174011545737251",0.00,10.00,0,293.36,296.96,0.0,0.0,0.000,1016846.4,1016846.4,25671,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181926,413957.00
04/25/2019 04:45,2,0.000,ALERT,213.29,296.36,59.996,1556181904,"201051344000685","174011545737251",0.00,10.00,0,293.66,297.57,0.0,0.0,0.000,1273119.6,1273119.6,25690,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181928,413958.00
04/25/2019 04:45,2,0.000,ALERT,213.06,295.76,60.028,1556181904,"201051344000651","174011545737251",0.00,9.00,0,293.66,297.26,0.0,0.0,0.000,1265939.1,1265939.1,25656,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181930,413959.00
04/25/2019 04:45,2,0.000,ALERT,212.38,297.26,59.996,1556181904,"201051344000594","174011545737251",0.00,10.00,0,293.96,299.07,0.0,0.0,0.000,1278418.3,1278418.3,49538,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556181931,413960.00
04/25/2019 04:45,2,0.000,ALERT,212.83,296.96,60.017,1556181904,"201051344000469","174011545737251",0.00,9.30,0,293.66,298.17,0.0,0.0,0.000,1258419.5,1258419.5,17780,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181933,413961.00
04/25/2019 04:45,2,0.000,ALERT,213.06,296.66,59.975,1556181904,"201051344000585","174011545737251",0.00,10.00,0,293.66,297.87,0.0,0.0,0.000,1279179.8,1279179.8,25715,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181935,413962.00
04/25/2019 04:45,2,0.000,ALERT,213.29,296.36,59.969,1556181904,"201051344000853","174011545737251",0.00,9.70,0,294.86,298.77,0.0,0.0,0.000,1281853.1,1281853.1,17381,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181937,413963.00
04/25/2019 04:45,2,0.000,ALERT,213.06,296.96,59.959,1556181904,"201051344001145","174011545737251",0.00,10.00,0,294.26,298.47,0.0,0.0,0.000,1281407.9,1281407.9,25633,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181939,413964.00
04/25/2019 04:45,2,0.000,ALERT,213.06,296.66,59.996,1556181904,"201051344000438","174011545737251",0.00,9.70,0,294.26,298.17,0.0,0.0,0.000,1274321.8,1274321.8,25665,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181941,413965.00
04/25/2019 04:45,2,0.000,ALERT,212.61,296.66,60.017,1556181904,"201051344001135","174011545737251",0.00,10.00,0,294.26,298.47,0.0,0.0,0.000,1261172.5,1261172.5,25616,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181943,413966.00
04/25/2019 04:45,2,0.000,ALERT,212.83,296.96,60.006,1556181904,"201051344000983","174011545737251",0.00,10.00,0,294.86,298.77,0.0,0.0,0.000,1279899.4,1279899.4,17380,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556181944,413967.00
04/25/2019 04:45,2,0.000,ALERT,212.83,296.36,60.017,1556181904,"201051344001203","174011545737251",0.00,9.70,0,293.96,299.37,0.0,0.0,0.000,1268890.1,1268890.1,25674,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181946,413968.00
04/25/2019 04:45,2,0.000,ALERT,212.83,296.66,60.006,1556181904,"201051344001230","174011545737251",0.00,10.00,0,294.26,297.87,0.0,0.0,0.000,1265185.2,1265185.2,25500,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181948,413969.00
04/25/2019 04:45,2,0.000,ALERT,212.38,296.06,60.006,1556181904,"201051344000646","174011545737251",0.00,9.70,0,293.66,297.57,0.0,0.0,0.000,1258721.8,1258721.8,25643,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181950,413970.00
04/25/2019 04:45,2,0.000,ALERT,213.06,296.66,60.012,1556181904,"201051344000867","174011545737251",0.00,10.70,0,293.96,298.77,0.0,0.0,0.000,1257075.7,1257075.7,49571,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181952,413971.00
04/25/2019 04:45,2,0.000,ALERT,213.29,296.36,60.012,1556181904,"201051344000633","174011545737251",0.00,9.70,0,292.76,297.87,0.0,0.0,0.000,1254484.5,1254484.5,49667,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181954,413972.00
04/25/2019 04:45,2,0.000,ALERT,212.38,296.36,60.017,1556181904,"201051344000955","174011545737251",0.00,10.00,0,294.26,297.57,0.0,0.0,0.000,1278772.5,1278772.5,25661,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181955,413973.00
04/25/2019 04:45,2,0.000,ALERT,212.83,296.06,60.012,1556181904,"201051344000648","174011545737251",0.00,9.30,0,293.96,298.47,0.0,0.0,0.000,1269703.1,1269703.1,49123,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556181957,413974.00
04/25/2019 04:45,2,0.000,ALERT,213.29,296.66,60.006,1556181904,"201051344000645","174011545737251",0.00,10.30,0,294.26,298.47,0.0,0.0,0.000,1274573.9,1274573.9,49087,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556181959,413975.00
04/25/2019 04:45,2,0.000,ALERT,212.83,297.57,60.012,1556181904,"201051344000569","174011545737251",0.00,10.00,0,294.86,299.37,0.0,0.0,0.000,1290708.2,1290708.2,17293,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556181961,413976.00
04/25/2019 04:45,2,0.000,ALERT,213.06,296.36,60.001,1556181904,"179051228000119","174011545737251",0.00,11.70,0,292.76,298.17,0.0,0.0,0.000,77876.4,77876.4,17402,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556181963,413977.00
04/25/2019 05:00,2,0.000,ALERT,212.16,297.57,60.001,1556182804,"201051344000579","174011545737251",0.00,10.00,0,295.46,299.97,0.0,0.0,0.000,1290550.5,1290550.5,17749,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556182806,413978.00
04/25/2019 05:00,2,0.000,ALERT,211.70,294.56,59.980,1556182804,"201051344001025","174011545737251",0.00,9.30,0,293.06,298.77,0.0,0.0,0.000,1272854.9,1272854.9,25677,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556182808,413979.00
04/25/2019 05:00,2,0.000,ALERT,211.93,295.16,59.996,1556182804,"201051344001093","174011545737251",0.00,10.30,0,293.36,297.87,0.0,0.0,0.000,1256701.0,1256701.0,25718,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556182810,413980.00
04/25/2019 05:00,2,0.000,ALERT,211.93,296.66,59.996,1556182804,"201051344000458","174011545737251",0.00,10.70,0,294.56,299.67,0.0,0.0,0.000,1273656.0,1273656.0,17499,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556182812,413981.00
04/25/2019 05:00,2,0.000,ALERT,211.70,295.46,59.953,1556182804,"201051344000890","174011545737251",0.00,10.00,0,293.96,299.07,0.0,0.0,0.000,1271391.0,1271391.0,25632,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556182814,413982.00
04/25/2019 05:00,2,0.000,ALERT,211.93,296.66,59.990,1556182804,"201051344000988","174011545737251",0.00,10.00,0,292.16,298.77,0.0,0.0,0.000,982268.6,982268.6,17824,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556182816,413983.00
04/25/2019 05:00,2,0.000,ALERT,212.38,296.06,59.996,1556182804,"201051344000582","174011545737251",0.00,9.30,0,294.26,298.77,0.0,0.0,0.000,1250265.3,1250265.3,25608,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556182818,413984.00
04/25/2019 05:00,2,0.000,ALERT,212.16,297.26,59.985,1556182804,"201051344000868","174011545737251",0.00,9.70,0,295.46,299.97,0.0,0.0,0.000,1258837.1,1258837.1,49547,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556182820,413985.00
04/25/2019 05:00,2,0.000,ALERT,212.61,297.26,60.001,1556182804,"201051344000576","174011545737251",0.00,9.70,0,294.86,299.37,0.0,0.0,0.000,1276923.5,1276923.5,21587,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556182822,413986.00
04/25/2019 05:00,2,0.000,ALERT,212.16,296.36,59.990,1556182804,"201051344001158","174011545737251",0.00,9.30,0,294.26,298.47,0.0,0.0,0.000,1253652.6,1253652.6,17809,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556182824,413987.00
04/25/2019 05:00,2,0.000,ALERT,211.93,294.56,59.996,1556182804,"201051344000917","174011545737251",0.00,10.70,0,292.16,297.57,0.0,0.0,0.000,1266781.6,1266781.6,25524,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556182825,413988.00
04/25/2019 05:00,2,0.000,ALERT,212.16,294.86,60.006,1556182804,"201051344000417","174011545737251",0.00,10.00,0,293.06,297.57,0.0,0.0,0.000,1016846.4,1016846.4,25673,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556182827,413989.00
04/25/2019 05:00,2,0.000,ALERT,212.38,294.86,59.996,1556182804,"201051344000685","174011545737251",0.00,10.00,0,293.36,297.87,0.0,0.0,0.000,1273119.6,1273119.6,25692,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556182829,413990.00
04/25/2019 05:00,2,0.000,ALERT,212.16,294.26,60.001,1556182804,"201051344000651","174011545737251",0.00,9.00,0,292.76,297.87,0.0,0.0,0.000,1265939.1,1265939.1,25658,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556182831,413991.00
04/25/2019 05:00,2,0.000,ALERT,212.16,297.57,59.990,1556182804,"201051344000594","174011545737251",0.00,9.70,0,294.56,299.37,0.0,0.0,0.000,1278418.3,1278418.3,49540,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556182833,413992.00
04/25/2019 05:00,2,0.000,ALERT,212.38,296.66,60.001,1556182804,"201051344000469","174011545737251",0.00,9.30,0,293.96,298.77,0.0,0.0,0.000,1258419.5,1258419.5,17782,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556182834,413993.00
04/25/2019 05:00,2,0.000,ALERT,212.16,295.16,60.001,1556182804,"201051344000585","174011545737251",0.00,10.00,0,293.06,298.17,0.0,0.0,0.000,1279179.8,1279179.8,25717,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556182836,413994.00
04/25/2019 05:00,2,0.000,ALERT,212.83,296.66,59.948,1556182804,"201051344000853","174011545737251",0.00,9.70,0,294.56,299.37,0.0,0.0,0.000,1281853.1,1281853.1,17383,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556182838,413995.00
04/25/2019 05:00,2,0.000,ALERT,212.38,295.16,60.022,1556182804,"201051344001145","174011545737251",0.00,9.70,0,293.96,299.07,0.0,0.0,0.000,1281407.9,1281407.9,25635,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556182840,413996.00
04/25/2019 05:00,2,0.000,ALERT,212.16,294.86,59.996,1556182804,"201051344000438","174011545737251",0.00,9.30,0,293.66,298.47,0.0,0.0,0.000,1274321.8,1274321.8,25667,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556182842,413997.00
04/25/2019 05:00,2,0.000,ALERT,211.70,294.86,59.985,1556182804,"201051344001135","174011545737251",0.00,9.70,0,293.66,298.77,0.0,0.0,0.000,1261172.5,1261172.5,25618,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556182844,413998.00
04/25/2019 05:00,2,0.000,ALERT,212.38,296.96,59.996,1556182804,"201051344000983","174011545737251",0.00,10.00,0,294.86,299.67,0.0,0.0,0.000,1279899.4,1279899.4,17382,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556182845,413999.00
04/25/2019 05:00,2,0.000,ALERT,212.16,294.86,60.001,1556182804,"201051344001203","174011545737251",0.00,9.70,0,293.36,299.97,0.0,0.0,0.000,1268890.1,1268890.1,25676,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556182847,414000.00
04/25/2019 05:00,2,0.000,ALERT,211.93,295.46,59.996,1556182804,"201051344001230","174011545737251",0.00,9.70,0,293.66,298.47,0.0,0.0,0.000,1265185.2,1265185.2,25502,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556182849,414001.00
04/25/2019 05:00,2,0.000,ALERT,211.70,294.86,59.975,1556182804,"201051344000646","174011545737251",0.00,9.70,0,292.76,297.87,0.0,0.0,0.000,1258721.8,1258721.8,25645,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556182851,414002.00
04/25/2019 05:00,2,0.000,ALERT,212.38,296.36,59.996,1556182804,"201051344000867","174011545737251",0.00,10.30,0,294.26,299.67,0.0,0.0,0.000,1257075.7,1257075.7,49573,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556182853,414003.00
04/25/2019 05:00,2,0.000,ALERT,212.83,296.36,60.001,1556182804,"201051344000633","174011545737251",0.00,9.70,0,293.06,298.47,0.0,0.0,0.000,1254484.5,1254484.5,49669,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556182855,414004.00
04/25/2019 05:00,2,0.000,ALERT,211.70,295.16,59.990,1556182804,"201051344000955","174011545737251",0.00,10.00,0,293.36,297.87,0.0,0.0,0.000,1278772.5,1278772.5,25663,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556182856,414005.00
04/25/2019 05:00,2,0.000,ALERT,212.61,296.06,60.001,1556182804,"201051344000648","174011545737251",0.00,9.30,0,293.96,299.07,0.0,0.0,0.000,1269703.1,1269703.1,49125,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556182858,414006.00
04/25/2019 05:00,2,0.000,ALERT,212.83,296.66,60.001,1556182804,"201051344000645","174011545737251",0.00,10.30,0,294.56,299.07,0.0,0.0,0.000,1274573.9,1274573.9,49089,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556182860,414007.00
04/25/2019 05:00,2,0.000,ALERT,212.38,297.57,60.006,1556182804,"201051344000569","174011545737251",0.00,10.00,0,295.46,299.97,0.0,0.0,0.000,1290708.2,1290708.2,17295,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556182862,414008.00
04/25/2019 05:00,2,0.000,ALERT,212.61,296.36,59.959,1556182804,"179051228000119","174011545737251",0.00,11.30,0,293.06,298.47,0.0,0.0,0.000,77876.4,77876.4,17404,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556182864,414009.00
04/25/2019 05:15,2,0.000,ALERT,211.93,296.36,60.006,1556183704,"201051344000579","174011545737251",0.00,10.00,0,294.26,298.77,0.0,0.0,0.000,1290550.5,1290550.5,17751,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556183706,414010.00
04/25/2019 05:15,2,0.000,ALERT,211.70,294.26,59.953,1556183704,"201051344001025","174011545737251",0.00,9.30,0,292.76,298.17,0.0,0.0,0.000,1272854.9,1272854.9,25679,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556183708,414011.00
04/25/2019 05:15,2,0.000,ALERT,212.16,295.16,59.969,1556183704,"201051344001093","174011545737251",0.00,10.30,0,293.06,297.26,0.0,0.0,0.000,1256701.0,1256701.0,25720,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556183710,414012.00
04/25/2019 05:15,2,0.000,ALERT,211.93,296.06,60.001,1556183704,"201051344000458","174011545737251",0.00,10.70,0,293.66,298.77,0.0,0.0,0.000,1273656.0,1273656.0,17501,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556183712,414013.00
04/25/2019 05:15,2,0.000,ALERT,211.93,295.46,60.022,1556183704,"201051344000890","174011545737251",0.00,10.00,0,293.66,298.47,0.0,0.0,0.000,1271391.0,1271391.0,25634,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556183714,414014.00
04/25/2019 05:15,2,0.000,ALERT,211.93,296.06,59.980,1556183704,"201051344000988","174011545737251",0.00,10.00,0,291.25,297.87,0.0,0.0,0.000,982268.6,982268.6,17826,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556183716,414015.00
04/25/2019 05:15,2,0.000,ALERT,212.38,295.76,60.006,1556183704,"201051344000582","174011545737251",0.00,9.30,0,293.96,298.47,0.0,0.0,0.000,1250265.3,1250265.3,25610,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556183717,414016.00
04/25/2019 05:15,2,0.000,ALERT,211.93,296.36,60.012,1556183704,"201051344000868","174011545737251",0.00,10.00,0,294.26,299.07,0.0,0.0,0.000,1258837.1,1258837.1,49549,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556183719,414017.00
04/25/2019 05:15,2,0.000,ALERT,212.38,296.36,60.006,1556183704,"201051344000576","174011545737251",0.00,9.70,0,293.96,298.47,0.0,0.0,0.000,1276923.5,1276923.5,21589,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556183721,414018.00
04/25/2019 05:15,2,0.000,ALERT,211.93,295.76,60.022,1556183704,"201051344001158","174011545737251",0.00,9.30,0,293.06,297.57,0.0,0.0,0.000,1253652.6,1253652.6,17811,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556183723,414019.00
04/25/2019 05:15,2,0.000,ALERT,212.16,294.86,60.012,1556183704,"201051344000917","174011545737251",0.00,10.70,0,291.85,296.96,0.0,0.0,0.000,1266781.6,1266781.6,25526,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556183725,414020.00
04/25/2019 05:15,2,0.000,ALERT,212.16,294.56,60.006,1556183704,"201051344000417","174011545737251",0.00,9.70,0,292.16,296.96,0.0,0.0,0.000,1016846.4,1016846.4,25675,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556183727,414021.00
04/25/2019 05:15,2,0.000,ALERT,212.38,295.16,60.012,1556183704,"201051344000685","174011545737251",0.00,10.00,0,292.76,297.57,0.0,0.0,0.000,1273119.6,1273119.6,25694,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556183728,414022.00
04/25/2019 05:15,2,0.000,ALERT,212.16,294.26,60.006,1556183704,"201051344000651","174011545737251",0.00,9.00,0,292.76,296.96,0.0,0.0,0.000,1265939.1,1265939.1,25660,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556183730,414023.00
04/25/2019 05:15,2,0.000,ALERT,211.93,296.66,60.012,1556183704,"201051344000594","174011545737251",0.00,10.00,0,293.36,298.47,0.0,0.0,0.000,1278418.3,1278418.3,49542,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556183732,414024.00
04/25/2019 05:15,2,0.000,ALERT,212.16,295.76,60.012,1556183704,"201051344000469","174011545737251",0.00,9.30,0,292.76,297.87,0.0,0.0,0.000,1258419.5,1258419.5,17784,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556183734,414025.00
04/25/2019 05:15,2,0.000,ALERT,212.16,295.16,60.012,1556183704,"201051344000585","174011545737251",0.00,10.00,0,292.46,297.57,0.0,0.0,0.000,1279179.8,1279179.8,25719,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556183736,414026.00
04/25/2019 05:15,2,0.000,ALERT,212.61,296.06,59.964,1556183704,"201051344000853","174011545737251",0.00,9.70,0,293.66,298.47,0.0,0.0,0.000,1281853.1,1281853.1,17385,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556183738,414027.00
04/25/2019 05:15,2,0.000,ALERT,212.38,295.46,60.012,1556183704,"201051344001145","174011545737251",0.00,9.70,0,293.36,298.17,0.0,0.0,0.000,1281407.9,1281407.9,25637,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556183739,414028.00
04/25/2019 05:15,2,0.000,ALERT,212.16,295.16,60.006,1556183704,"201051344000438","174011545737251",0.00,9.70,0,293.06,297.87,0.0,0.0,0.000,1274321.8,1274321.8,25669,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556183741,414029.00
04/25/2019 05:15,2,0.000,ALERT,211.93,295.16,60.006,1556183704,"201051344001135","174011545737251",0.00,9.70,0,293.36,298.17,0.0,0.0,0.000,1261172.5,1261172.5,25620,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556183743,414030.00
04/25/2019 05:15,2,0.000,ALERT,212.16,296.06,60.022,1556183704,"201051344000983","174011545737251",0.00,10.00,0,293.96,298.77,0.0,0.0,0.000,1279899.4,1279899.4,17384,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556183745,414031.00
04/25/2019 05:15,2,0.000,ALERT,212.16,294.86,60.012,1556183704,"201051344001203","174011545737251",0.00,9.70,0,293.06,299.07,0.0,0.0,0.000,1268890.1,1268890.1,25678,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556183747,414032.00
04/25/2019 05:15,2,0.000,ALERT,212.16,295.46,60.006,1556183704,"201051344001230","174011545737251",0.00,9.70,0,292.76,297.87,0.0,0.0,0.000,1265185.2,1265185.2,25504,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556183749,414033.00
04/25/2019 05:15,2,0.000,ALERT,211.70,294.86,60.006,1556183704,"201051344000646","174011545737251",0.00,9.70,0,292.46,297.26,0.0,0.0,0.000,1258721.8,1258721.8,25647,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556183750,414034.00
04/25/2019 05:15,2,0.000,ALERT,212.38,295.76,60.017,1556183704,"201051344000867","174011545737251",0.00,10.30,0,293.66,298.47,0.0,0.0,0.000,1257075.7,1257075.7,49575,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556183752,414035.00
04/25/2019 05:15,2,0.000,ALERT,212.61,295.76,60.012,1556183704,"201051344000633","174011545737251",0.00,9.70,0,291.85,297.57,0.0,0.0,0.000,1254484.5,1254484.5,49671,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556183754,414036.00
04/25/2019 05:15,2,0.000,ALERT,211.70,294.86,60.012,1556183704,"201051344000955","174011545737251",0.00,10.00,0,293.36,297.26,0.0,0.0,0.000,1278772.5,1278772.5,25665,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556183756,414037.00
04/25/2019 05:15,2,0.000,ALERT,212.16,295.46,60.017,1556183704,"201051344000648","174011545737251",0.00,9.30,0,293.06,298.17,0.0,0.0,0.000,1269703.1,1269703.1,49127,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556183758,414038.00
04/25/2019 05:15,2,0.000,ALERT,212.38,296.06,60.022,1556183704,"201051344000645","174011545737251",0.00,10.30,0,293.66,298.17,0.0,0.0,0.000,1274573.9,1274573.9,49091,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556183760,414039.00
04/25/2019 05:15,2,0.000,ALERT,211.93,296.66,60.001,1556183704,"201051344000569","174011545737251",0.00,10.00,0,294.56,299.07,0.0,0.0,0.000,1290708.2,1290708.2,17297,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556183761,414040.00
04/25/2019 05:15,2,0.000,ALERT,212.38,295.46,60.022,1556183704,"179051228000119","174011545737251",0.00,11.70,0,292.46,297.87,0.0,0.0,0.000,77876.4,77876.4,17406,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556183763,414041.00
04/25/2019 05:30,2,0.000,ALERT,211.93,296.96,59.980,1556184604,"201051344000579","174011545737251",0.00,10.00,0,294.56,298.47,0.0,0.0,0.000,1290550.5,1290550.5,17753,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556184606,414042.00
04/25/2019 05:30,2,0.000,ALERT,211.48,293.66,59.990,1556184604,"201051344001025","174011545737251",0.00,9.30,0,292.16,297.26,0.0,0.0,0.000,1272854.9,1272854.9,25681,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556184608,414043.00
04/25/2019 05:30,2,0.000,ALERT,211.48,294.26,59.985,1556184604,"201051344001093","174011545737251",0.00,10.70,0,292.46,296.66,0.0,0.0,0.000,1256701.0,1256701.0,25722,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556184610,414044.00
04/25/2019 05:30,2,0.000,ALERT,211.93,296.36,59.980,1556184604,"201051344000458","174011545737251",0.00,11.00,0,294.26,298.47,0.0,0.0,0.000,1273656.0,1273656.0,17503,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556184611,414045.00
04/25/2019 05:30,2,0.000,ALERT,211.48,294.56,59.975,1556184604,"201051344000890","174011545737251",0.00,10.00,0,293.06,297.57,0.0,0.0,0.000,1271391.0,1271391.0,25636,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556184613,414046.00
04/25/2019 05:30,2,0.000,ALERT,211.70,296.06,59.980,1556184604,"201051344000988","174011545737251",0.00,10.30,0,292.16,297.57,0.0,0.0,0.000,982268.6,982268.6,17828,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556184615,414047.00
04/25/2019 05:30,2,0.000,ALERT,211.93,295.16,59.969,1556184604,"201051344000582","174011545737251",0.00,9.70,0,293.36,297.26,0.0,0.0,0.000,1250265.3,1250265.3,25612,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556184617,414048.00
04/25/2019 05:30,2,0.000,ALERT,211.93,296.66,59.980,1556184604,"201051344000868","174011545737251",0.00,10.00,0,294.26,298.47,0.0,0.0,0.000,1258837.1,1258837.1,49551,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556184619,414049.00
04/25/2019 05:30,2,0.000,ALERT,212.38,296.96,59.985,1556184604,"201051344000576","174011545737251",0.00,10.00,0,294.26,297.87,0.0,0.0,0.000,1276923.5,1276923.5,21591,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556184621,414050.00
04/25/2019 05:30,2,0.000,ALERT,211.93,295.76,59.964,1556184604,"201051344001158","174011545737251",0.00,9.30,0,293.36,297.26,0.0,0.0,0.000,1253652.6,1253652.6,17813,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556184623,414051.00
04/25/2019 05:30,2,0.000,ALERT,211.70,293.66,59.980,1556184604,"201051344000917","174011545737251",0.00,10.70,0,291.25,296.06,0.0,0.0,0.000,1266781.6,1266781.6,25528,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556184626,414052.00
04/25/2019 05:30,2,0.000,ALERT,211.93,293.66,59.964,1556184604,"201051344000417","174011545737251",0.00,10.00,0,292.16,296.06,0.0,0.0,0.000,1016846.4,1016846.4,25677,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556184627,414053.00
04/25/2019 05:30,2,0.000,ALERT,211.93,294.26,59.969,1556184604,"201051344000685","174011545737251",0.00,10.00,0,292.46,296.66,0.0,0.0,0.000,1273119.6,1273119.6,25696,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556184629,414054.00
04/25/2019 05:30,2,0.000,ALERT,211.70,293.66,59.990,1556184604,"201051344000651","174011545737251",0.00,9.30,0,291.85,296.36,0.0,0.0,0.000,1265939.1,1265939.1,25662,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556184631,414055.00
04/25/2019 05:30,2,0.000,ALERT,211.70,296.96,59.985,1556184604,"201051344000594","174011545737251",0.00,10.00,0,293.96,298.17,0.0,0.0,0.000,1278418.3,1278418.3,49544,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556184633,414056.00
04/25/2019 05:30,2,0.000,ALERT,212.16,296.06,59.990,1556184604,"201051344000469","174011545737251",0.00,9.70,0,293.06,297.26,0.0,0.0,0.000,1258419.5,1258419.5,17786,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556184635,414057.00
