ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2019 05:30,2,0.000,ALERT,211.70,294.56,59.985,1556184604,"201051344000585","174011545737251",0.00,10.00,0,292.16,296.66,0.0,0.0,0.000,1279179.8,1279179.8,25721,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556184637,414058.00
04/25/2019 05:30,2,0.000,ALERT,212.38,295.76,59.996,1556184604,"201051344000853","174011545737251",0.00,10.00,0,293.96,297.87,0.0,0.0,0.000,1281853.1,1281853.1,17387,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556184638,414059.00
04/25/2019 05:30,2,0.000,ALERT,211.93,294.56,59.980,1556184604,"201051344001145","174011545737251",0.00,10.00,0,293.06,297.26,0.0,0.0,0.000,1281407.9,1281407.9,25639,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556184640,414060.00
04/25/2019 05:30,2,0.000,ALERT,211.70,294.26,59.985,1556184604,"201051344000438","174011545737251",0.00,9.70,0,292.76,297.26,0.0,0.0,0.000,1274321.8,1274321.8,25671,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556184642,414061.00
04/25/2019 05:30,2,0.000,ALERT,211.48,294.26,59.990,1556184604,"201051344001135","174011545737251",0.00,10.00,0,292.76,297.26,0.0,0.0,0.000,1261172.5,1261172.5,25622,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556184644,414062.00
04/25/2019 05:30,2,0.000,ALERT,211.93,296.36,59.990,1556184604,"201051344000983","174011545737251",0.00,10.30,0,294.26,298.17,0.0,0.0,0.000,1279899.4,1279899.4,17386,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556184646,414063.00
04/25/2019 05:30,2,0.000,ALERT,211.93,293.96,59.990,1556184604,"201051344001203","174011545737251",0.00,9.70,0,292.46,298.47,0.0,0.0,0.000,1268890.1,1268890.1,25680,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556184648,414064.00
04/25/2019 05:30,2,0.000,ALERT,211.70,294.56,60.012,1556184604,"201051344001230","174011545737251",0.00,10.00,0,292.76,296.66,0.0,0.0,0.000,1265185.2,1265185.2,25506,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556184650,414065.00
04/25/2019 05:30,2,0.000,ALERT,211.48,293.96,59.975,1556184604,"201051344000646","174011545737251",0.00,9.70,0,291.85,296.36,0.0,0.0,0.000,1258721.8,1258721.8,25649,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556184651,414066.00
04/25/2019 05:30,2,0.000,ALERT,212.16,295.76,59.985,1556184604,"201051344000867","174011545737251",0.00,10.70,0,293.66,297.87,0.0,0.0,0.000,1257075.7,1257075.7,49577,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556184653,414067.00
04/25/2019 05:30,2,0.000,ALERT,212.61,295.76,59.980,1556184604,"201051344000633","174011545737251",0.00,9.70,0,292.16,296.96,0.0,0.0,0.000,1254484.5,1254484.5,49673,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556184655,414068.00
04/25/2019 05:30,2,0.000,ALERT,211.48,294.56,59.980,1556184604,"201051344000955","174011545737251",0.00,10.00,0,292.46,296.36,0.0,0.0,0.000,1278772.5,1278772.5,25667,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556184657,414069.00
04/25/2019 05:30,2,0.000,ALERT,212.16,295.46,59.959,1556184604,"201051344000648","174011545737251",0.00,9.30,0,293.66,297.57,0.0,0.0,0.000,1269703.1,1269703.1,49129,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556184659,414070.00
04/25/2019 05:30,2,0.000,ALERT,212.38,296.06,59.985,1556184604,"201051344000645","174011545737251",0.00,10.30,0,293.96,297.57,0.0,0.0,0.000,1274573.9,1274573.9,49093,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556184661,414071.00
04/25/2019 05:30,2,0.000,ALERT,212.16,296.96,59.990,1556184604,"201051344000569","174011545737251",0.00,10.00,0,294.86,298.77,0.0,0.0,0.000,1290708.2,1290708.2,17299,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556184662,414072.00
04/25/2019 05:30,2,0.000,ALERT,212.38,295.76,59.980,1556184604,"179051228000119","174011545737251",0.00,11.70,0,292.76,297.57,0.0,0.0,0.000,77876.4,77876.4,17408,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556184664,414073.00
04/25/2019 05:45,2,0.000,ALERT,211.93,296.06,60.049,1556185504,"201051344000579","174011545737251",0.00,10.30,0,295.16,298.47,0.0,0.0,0.000,1290550.5,1290550.5,17755,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556185506,414074.00
04/25/2019 05:45,2,0.000,ALERT,211.48,293.66,59.975,1556185504,"201051344001025","174011545737251",0.00,9.70,0,291.55,296.66,0.0,0.0,0.000,1272854.9,1272854.9,25683,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556185508,414075.00
04/25/2019 05:45,2,0.000,ALERT,211.70,294.26,60.022,1556185504,"201051344001093","174011545737251",0.00,10.70,0,292.16,296.06,0.0,0.0,0.000,1256701.0,1256701.0,25724,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556185510,414076.00
04/25/2019 05:45,2,0.000,ALERT,211.70,295.46,59.996,1556185504,"201051344000458","174011545737251",0.00,11.00,0,294.26,298.47,0.0,0.0,0.000,1273656.0,1273656.0,17505,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556185512,414077.00
04/25/2019 05:45,2,0.000,ALERT,211.70,294.56,60.022,1556185504,"201051344000890","174011545737251",0.00,10.00,0,292.76,296.96,0.0,0.0,0.000,1271391.0,1271391.0,25638,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556185514,414078.00
04/25/2019 05:45,2,0.000,ALERT,211.70,295.46,59.996,1556185504,"201051344000988","174011545737251",0.00,10.30,0,291.85,297.26,0.0,0.0,0.000,982268.6,982268.6,17830,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556185516,414079.00
04/25/2019 05:45,2,0.000,ALERT,212.16,295.16,59.996,1556185504,"201051344000582","174011545737251",0.00,9.70,0,292.76,296.96,0.0,0.0,0.000,1250265.3,1250265.3,25614,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556185518,414080.00
04/25/2019 05:45,2,0.000,ALERT,211.93,296.36,60.033,1556185504,"201051344000868","174011545737251",0.00,10.00,0,294.86,298.47,0.0,0.0,0.000,1258837.1,1258837.1,49553,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556185519,414081.00
04/25/2019 05:45,2,0.000,ALERT,212.38,296.36,60.033,1556185504,"201051344000576","174011545737251",0.00,10.00,0,294.26,297.87,0.0,0.0,0.000,1276923.5,1276923.5,21593,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556185521,414082.00
04/25/2019 05:45,2,0.000,ALERT,211.93,295.46,60.022,1556185504,"201051344001158","174011545737251",0.00,9.70,0,293.36,296.96,0.0,0.0,0.000,1253652.6,1253652.6,17815,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556185523,414083.00
04/25/2019 05:45,2,0.000,ALERT,211.93,293.96,60.006,1556185504,"201051344000917","174011545737251",0.00,11.00,0,290.95,295.46,0.0,0.0,0.000,1266781.6,1266781.6,25530,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556185525,414084.00
04/25/2019 05:45,2,0.000,ALERT,211.93,293.66,60.028,1556185504,"201051344000417","174011545737251",0.00,10.00,0,291.55,295.46,0.0,0.0,0.000,1016846.4,1016846.4,25679,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556185527,414085.00
04/25/2019 05:45,2,0.000,ALERT,211.93,294.26,60.028,1556185504,"201051344000685","174011545737251",0.00,10.30,0,291.85,296.06,0.0,0.0,0.000,1273119.6,1273119.6,25698,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556185528,414086.00
04/25/2019 05:45,2,0.000,ALERT,211.70,293.66,60.033,1556185504,"201051344000651","174011545737251",0.00,9.30,0,291.85,295.46,0.0,0.0,0.000,1265939.1,1265939.1,25664,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556185530,414087.00
04/25/2019 05:45,2,0.000,ALERT,211.70,296.36,60.028,1556185504,"201051344000594","174011545737251",0.00,10.00,0,293.96,297.87,0.0,0.0,0.000,1278418.3,1278418.3,49546,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556185532,414088.00
04/25/2019 05:45,2,0.000,ALERT,211.70,295.46,60.022,1556185504,"201051344000469","174011545737251",0.00,9.70,0,293.06,297.26,0.0,0.0,0.000,1258419.5,1258419.5,17788,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556185534,414089.00
04/25/2019 05:45,2,0.000,ALERT,211.93,294.26,60.028,1556185504,"201051344000585","174011545737251",0.00,10.30,0,291.85,296.36,0.0,0.0,0.000,1279179.8,1279179.8,25723,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556185536,414090.00
04/25/2019 05:45,2,0.000,ALERT,212.38,295.46,60.017,1556185504,"201051344000853","174011545737251",0.00,10.00,0,293.96,297.57,0.0,0.0,0.000,1281853.1,1281853.1,17389,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556185537,414091.00
04/25/2019 05:45,2,0.000,ALERT,211.93,294.26,60.022,1556185504,"201051344001145","174011545737251",0.00,10.00,0,292.76,296.96,0.0,0.0,0.000,1281407.9,1281407.9,25641,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556185539,414092.00
04/25/2019 05:45,2,0.000,ALERT,211.93,293.96,60.022,1556185504,"201051344000438","174011545737251",0.00,9.70,0,292.46,296.36,0.0,0.0,0.000,1274321.8,1274321.8,25673,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556185541,414093.00
04/25/2019 05:45,2,0.000,ALERT,211.48,293.96,60.017,1556185504,"201051344001135","174011545737251",0.00,10.00,0,292.46,296.66,0.0,0.0,0.000,1261172.5,1261172.5,25624,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556185543,414094.00
04/25/2019 05:45,2,0.000,ALERT,211.70,295.76,60.022,1556185504,"201051344000983","174011545737251",0.00,10.30,0,294.26,297.87,0.0,0.0,0.000,1279899.4,1279899.4,17388,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556185545,414095.00
04/25/2019 05:45,2,0.000,ALERT,211.93,293.96,60.012,1556185504,"201051344001203","174011545737251",0.00,10.00,0,292.16,297.87,0.0,0.0,0.000,1268890.1,1268890.1,25682,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556185547,414096.00
04/25/2019 05:45,2,0.000,ALERT,211.70,294.26,60.022,1556185504,"201051344001230","174011545737251",0.00,10.00,0,292.46,296.36,0.0,0.0,0.000,1265185.2,1265185.2,25508,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556185548,414097.00
04/25/2019 05:45,2,0.000,ALERT,211.48,293.96,60.001,1556185504,"201051344000646","174011545737251",0.00,10.00,0,291.25,295.76,0.0,0.0,0.000,1258721.8,1258721.8,25651,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556185550,414098.00
04/25/2019 05:45,2,0.000,ALERT,212.16,295.46,60.017,1556185504,"201051344000867","174011545737251",0.00,10.70,0,293.36,297.87,0.0,0.0,0.000,1257075.7,1257075.7,49579,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556185552,414099.00
04/25/2019 05:45,2,0.000,ALERT,212.38,294.86,60.006,1556185504,"201051344000633","174011545737251",0.00,9.70,0,292.16,296.96,0.0,0.0,0.000,1254484.5,1254484.5,49675,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556185554,414100.00
04/25/2019 05:45,2,0.000,ALERT,211.25,293.96,60.006,1556185504,"201051344000955","174011545737251",0.00,10.00,0,292.16,296.06,0.0,0.0,0.000,1278772.5,1278772.5,25669,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556185556,414101.00
04/25/2019 05:45,2,0.000,ALERT,211.93,294.86,60.049,1556185504,"201051344000648","174011545737251",0.00,9.70,0,293.36,297.57,0.0,0.0,0.000,1269703.1,1269703.1,49131,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556185558,414102.00
04/25/2019 05:45,2,0.000,ALERT,212.16,295.16,60.006,1556185504,"201051344000645","174011545737251",0.00,10.70,0,293.96,297.57,0.0,0.0,0.000,1274573.9,1274573.9,49095,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556185559,414103.00
04/25/2019 05:45,2,0.000,ALERT,211.93,296.06,60.006,1556185504,"201051344000569","174011545737251",0.00,10.30,0,294.86,298.47,0.0,0.0,0.000,1290708.2,1290708.2,17301,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556185561,414104.00
04/25/2019 05:45,2,0.000,ALERT,211.93,294.86,60.006,1556185504,"179051228000119","174011545737251",0.00,11.70,0,292.16,296.96,0.0,0.0,0.000,77876.4,77876.4,17410,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556185563,414105.00
04/25/2019 06:00,2,0.000,ALERT,211.03,296.66,60.038,1556186403,"201051344000579","174011545737251",0.00,10.30,0,294.26,298.17,0.0,0.0,0.000,1290550.5,1290550.5,17757,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556186406,414106.00
04/25/2019 06:00,2,0.000,ALERT,211.03,293.66,60.049,1556186403,"201051344001025","174011545737251",0.00,9.70,0,291.85,296.66,0.0,0.0,0.000,1272854.9,1272854.9,25685,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556186407,414107.00
04/25/2019 06:00,2,0.000,ALERT,211.25,294.56,60.075,1556186403,"201051344001093","174011545737251",0.00,10.70,0,292.16,295.76,0.0,0.0,0.000,1256701.0,1256701.0,25726,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556186409,414108.00
04/25/2019 06:00,2,0.000,ALERT,211.03,296.06,60.049,1556186403,"201051344000458","174011545737251",0.00,11.00,0,293.06,298.17,0.0,0.0,0.000,1273656.0,1273656.0,17507,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556186411,414109.00
04/25/2019 06:00,2,0.000,ALERT,211.03,294.86,60.043,1556186403,"201051344000890","174011545737251",0.00,10.00,0,292.76,296.96,0.0,0.0,0.000,1271391.0,1271391.0,25640,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556186413,414110.00
04/25/2019 06:00,2,0.000,ALERT,211.03,296.06,60.049,1556186403,"201051344000988","174011545737251",0.00,10.30,0,291.25,297.26,0.0,0.0,0.000,982268.6,982268.6,17832,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556186415,414111.00
04/25/2019 06:00,2,0.000,ALERT,211.70,295.46,60.049,1556186403,"201051344000582","174011545737251",0.00,9.30,0,293.06,296.66,0.0,0.0,0.000,1250265.3,1250265.3,25616,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556186417,414112.00
04/25/2019 06:00,2,0.000,ALERT,211.03,296.66,60.059,1556186403,"201051344000868","174011545737251",0.00,9.70,0,294.26,298.47,0.0,0.0,0.000,1258837.1,1258837.1,49555,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556186419,414113.00
04/25/2019 06:00,2,0.000,ALERT,211.70,297.26,60.049,1556186403,"201051344000576","174011545737251",0.00,10.00,0,293.66,297.87,0.0,0.0,0.000,1276923.5,1276923.5,21595,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556186421,414114.00
04/25/2019 06:00,2,0.000,ALERT,211.25,296.36,60.054,1556186403,"201051344001158","174011545737251",0.00,9.70,0,293.36,297.26,0.0,0.0,0.000,1253652.6,1253652.6,17817,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556186423,414115.00
04/25/2019 06:00,2,0.000,ALERT,211.25,293.96,60.070,1556186403,"201051344000917","174011545737251",0.00,11.00,0,290.95,295.46,0.0,0.0,0.000,1266781.6,1266781.6,25532,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556186424,414116.00
04/25/2019 06:00,2,0.000,ALERT,211.25,293.96,60.059,1556186403,"201051344000417","174011545737251",0.00,10.00,0,291.55,295.16,0.0,0.0,0.000,1016846.4,1016846.4,25681,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556186426,414117.00
04/25/2019 06:00,2,0.000,ALERT,211.25,294.26,60.028,1556186403,"201051344000685","174011545737251",0.00,10.00,0,291.85,295.76,0.0,0.0,0.000,1273119.6,1273119.6,25700,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556186428,414118.00
04/25/2019 06:00,2,0.000,ALERT,211.03,293.66,60.070,1556186403,"201051344000651","174011545737251",0.00,9.30,0,291.55,295.46,0.0,0.0,0.000,1265939.1,1265939.1,25666,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556186430,414119.00
04/25/2019 06:00,2,0.000,ALERT,210.80,296.96,60.049,1556186403,"201051344000594","174011545737251",0.00,10.00,0,293.66,297.87,0.0,0.0,0.000,1278418.3,1278418.3,49548,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556186432,414120.00
04/25/2019 06:00,2,0.000,ALERT,211.03,296.36,60.043,1556186403,"201051344000469","174011545737251",0.00,9.30,0,292.46,297.26,0.0,0.0,0.000,1258419.5,1258419.5,17790,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556186434,414121.00
04/25/2019 06:00,2,0.000,ALERT,211.25,294.56,60.049,1556186403,"201051344000585","174011545737251",0.00,10.00,0,291.55,296.06,0.0,0.0,0.000,1279179.8,1279179.8,25725,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556186436,414122.00
04/25/2019 06:00,2,0.000,ALERT,211.48,296.06,60.075,1556186403,"201051344000853","174011545737251",0.00,10.00,0,293.36,297.87,0.0,0.0,0.000,1281853.1,1281853.1,17391,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556186437,414123.00
04/25/2019 06:00,2,0.000,ALERT,211.48,294.86,60.059,1556186403,"201051344001145","174011545737251",0.00,9.70,0,292.46,296.66,0.0,0.0,0.000,1281407.9,1281407.9,25643,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556186439,414124.00
04/25/2019 06:00,2,0.000,ALERT,211.25,294.56,60.070,1556186403,"201051344000438","174011545737251",0.00,9.70,0,292.16,296.36,0.0,0.0,0.000,1274321.8,1274321.8,25675,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556186441,414125.00
04/25/2019 06:00,2,0.000,ALERT,210.80,294.56,60.059,1556186403,"201051344001135","174011545737251",0.00,10.00,0,292.16,296.36,0.0,0.0,0.000,1261172.5,1261172.5,25626,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556186443,414126.00
04/25/2019 06:00,2,0.000,ALERT,210.80,296.36,60.049,1556186403,"201051344000983","174011545737251",0.00,10.30,0,293.66,298.17,0.0,0.0,0.000,1279899.4,1279899.4,17390,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556186445,414127.00
04/25/2019 06:00,2,0.000,ALERT,211.25,294.26,60.054,1556186403,"201051344001203","174011545737251",0.00,9.70,0,291.85,297.57,0.0,0.0,0.000,1268890.1,1268890.1,25684,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556186447,414128.00
04/25/2019 06:00,2,0.000,ALERT,211.03,294.56,60.070,1556186403,"201051344001230","174011545737251",0.00,9.70,0,292.46,296.06,0.0,0.0,0.000,1265185.2,1265185.2,25510,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556186448,414129.00
04/25/2019 06:00,2,0.000,ALERT,210.57,294.26,60.022,1556186403,"201051344000646","174011545737251",0.00,9.70,0,291.25,295.76,0.0,0.0,0.000,1258721.8,1258721.8,25653,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556186450,414130.00
04/25/2019 06:00,2,0.000,ALERT,211.48,296.36,60.049,1556186403,"201051344000867","174011545737251",0.00,10.70,0,292.76,298.17,0.0,0.0,0.000,1257075.7,1257075.7,49581,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556186452,414131.00
04/25/2019 06:00,2,0.000,ALERT,211.48,295.76,60.017,1556186403,"201051344000633","174011545737251",0.00,9.70,0,291.25,296.96,0.0,0.0,0.000,1254484.5,1254484.5,49677,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556186454,414132.00
04/25/2019 06:00,2,0.000,ALERT,210.57,294.26,60.059,1556186403,"201051344000955","174011545737251",0.00,10.00,0,291.85,295.76,0.0,0.0,0.000,1278772.5,1278772.5,25671,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556186456,414133.00
04/25/2019 06:00,2,0.000,ALERT,211.25,295.46,60.049,1556186403,"201051344000648","174011545737251",0.00,9.30,0,292.46,297.57,0.0,0.0,0.000,1269703.1,1269703.1,49133,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556186458,414134.00
04/25/2019 06:00,2,0.000,ALERT,211.25,296.06,60.038,1556186403,"201051344000645","174011545737251",0.00,10.70,0,293.06,297.57,0.0,0.0,0.000,1274573.9,1274573.9,49097,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556186459,414135.00
04/25/2019 06:00,2,0.000,ALERT,211.03,296.96,60.049,1556186403,"201051344000569","174011545737251",0.00,10.30,0,293.96,298.47,0.0,0.0,0.000,1290708.2,1290708.2,17303,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556186461,414136.00
04/25/2019 06:00,2,0.000,ALERT,211.25,295.76,60.038,1556186403,"179051228000119","174011545737251",0.00,11.70,0,291.55,296.96,0.0,0.0,0.000,77876.4,77876.4,17412,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556186463,414137.00
04/25/2019 06:15,2,0.000,ALERT,211.48,297.57,60.001,1556187304,"201051344000579","174011545737251",0.00,10.00,0,294.86,299.07,0.0,0.0,0.000,1290550.5,1290550.5,17759,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556187306,414138.00
04/25/2019 06:15,2,0.000,ALERT,211.25,294.86,60.006,1556187304,"201051344001025","174011545737251",0.00,9.30,0,291.85,297.26,0.0,0.0,0.000,1272854.9,1272854.9,25687,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556187308,414139.00
04/25/2019 06:15,2,0.000,ALERT,211.48,295.76,60.001,1556187304,"201051344001093","174011545737251",0.00,10.30,0,292.46,296.66,0.0,0.0,0.000,1256701.0,1256701.0,25728,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556187310,414140.00
04/25/2019 06:15,2,0.000,ALERT,211.25,296.66,60.001,1556187304,"201051344000458","174011545737251",0.00,10.70,0,294.56,299.07,0.0,0.0,0.000,1273656.0,1273656.0,17509,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556187312,414141.00
04/25/2019 06:15,2,0.000,ALERT,211.25,296.06,60.001,1556187304,"201051344000890","174011545737251",0.00,10.00,0,293.06,297.87,0.0,0.0,0.000,1271391.0,1271391.0,25642,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556187314,414142.00
04/25/2019 06:15,2,0.000,ALERT,211.25,296.36,59.990,1556187304,"201051344000988","174011545737251",0.00,10.00,0,291.85,298.17,0.0,0.0,0.000,982268.6,982268.6,17834,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556187316,414143.00
04/25/2019 06:15,2,0.000,ALERT,211.70,296.36,60.001,1556187304,"201051344000582","174011545737251",0.00,9.30,0,293.36,297.57,0.0,0.0,0.000,1250265.3,1250265.3,25618,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556187317,414144.00
04/25/2019 06:15,2,0.000,ALERT,211.48,297.26,59.980,1556187304,"201051344000868","174011545737251",0.00,9.70,0,295.16,299.37,0.0,0.0,0.000,1258837.1,1258837.1,49557,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556187319,414145.00
04/25/2019 06:15,2,0.000,ALERT,211.93,297.26,59.996,1556187304,"201051344000576","174011545737251",0.00,9.70,0,294.56,298.47,0.0,0.0,0.000,1276923.5,1276923.5,21597,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556187321,414146.00
04/25/2019 06:15,2,0.000,ALERT,211.48,296.36,59.990,1556187304,"201051344001158","174011545737251",0.00,9.30,0,293.96,297.87,0.0,0.0,0.000,1253652.6,1253652.6,17819,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556187323,414147.00
04/25/2019 06:15,2,0.000,ALERT,211.48,295.16,60.012,1556187304,"201051344000917","174011545737251",0.00,10.70,0,291.25,296.36,0.0,0.0,0.000,1266781.6,1266781.6,25534,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556187325,414148.00
04/25/2019 06:15,2,0.000,ALERT,211.48,295.16,59.996,1556187304,"201051344000417","174011545737251",0.00,9.70,0,291.85,296.06,0.0,0.0,0.000,1016846.4,1016846.4,25683,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556187327,414149.00
04/25/2019 06:15,2,0.000,ALERT,211.70,295.46,59.996,1556187304,"201051344000685","174011545737251",0.00,10.00,0,292.46,296.66,0.0,0.0,0.000,1273119.6,1273119.6,25702,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556187328,414150.00
04/25/2019 06:15,2,0.000,ALERT,211.48,295.16,59.990,1556187304,"201051344000651","174011545737251",0.00,9.00,0,291.85,296.36,0.0,0.0,0.000,1265939.1,1265939.1,25668,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556187330,414151.00
04/25/2019 06:15,2,0.000,ALERT,211.48,297.57,59.990,1556187304,"201051344000594","174011545737251",0.00,9.70,0,294.26,298.77,0.0,0.0,0.000,1278418.3,1278418.3,49550,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556187332,414152.00
04/25/2019 06:15,2,0.000,ALERT,211.70,296.36,59.990,1556187304,"201051344000469","174011545737251",0.00,9.30,0,293.36,298.17,0.0,0.0,0.000,1258419.5,1258419.5,17792,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556187334,414153.00
04/25/2019 06:15,2,0.000,ALERT,211.48,296.06,59.985,1556187304,"201051344000585","174011545737251",0.00,10.00,0,292.16,296.96,0.0,0.0,0.000,1279179.8,1279179.8,25727,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556187336,414154.00
04/25/2019 06:15,2,0.000,ALERT,212.16,296.66,59.943,1556187304,"201051344000853","174011545737251",0.00,9.70,0,294.56,298.47,0.0,0.0,0.000,1281853.1,1281853.1,17393,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556187337,414155.00
04/25/2019 06:15,2,0.000,ALERT,211.70,296.06,59.985,1556187304,"201051344001145","174011545737251",0.00,9.70,0,293.06,297.57,0.0,0.0,0.000,1281407.9,1281407.9,25645,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556187340,414156.00
04/25/2019 06:15,2,0.000,ALERT,211.70,296.06,59.990,1556187304,"201051344000438","174011545737251",0.00,9.30,0,292.76,297.26,0.0,0.0,0.000,1274321.8,1274321.8,25677,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556187341,414157.00
04/25/2019 06:15,2,0.000,ALERT,211.03,295.76,59.996,1556187304,"201051344001135","174011545737251",0.00,9.70,0,292.46,297.57,0.0,0.0,0.000,1261172.5,1261172.5,25628,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556187343,414158.00
04/25/2019 06:15,2,0.000,ALERT,211.48,296.66,59.985,1556187304,"201051344000983","174011545737251",0.00,10.00,0,294.86,298.77,0.0,0.0,0.000,1279899.4,1279899.4,17392,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556187345,414159.00
04/25/2019 06:15,2,0.000,ALERT,211.48,295.46,59.985,1556187304,"201051344001203","174011545737251",0.00,9.70,0,292.46,298.47,0.0,0.0,0.000,1268890.1,1268890.1,25686,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556187347,414160.00
04/25/2019 06:15,2,0.000,ALERT,211.25,296.06,59.990,1556187304,"201051344001230","174011545737251",0.00,9.70,0,292.46,296.96,0.0,0.0,0.000,1265185.2,1265185.2,25512,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556187349,414161.00
04/25/2019 06:15,2,0.000,ALERT,211.03,295.46,60.001,1556187304,"201051344000646","174011545737251",0.00,9.70,0,291.55,296.66,0.0,0.0,0.000,1258721.8,1258721.8,25655,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556187350,414162.00
04/25/2019 06:15,2,0.000,ALERT,211.93,296.66,60.001,1556187304,"201051344000867","174011545737251",0.00,10.30,0,293.96,298.77,0.0,0.0,0.000,1257075.7,1257075.7,49583,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556187352,414163.00
04/25/2019 06:15,2,0.000,ALERT,212.16,296.36,59.990,1556187304,"201051344000633","174011545737251",0.00,9.30,0,292.46,297.87,0.0,0.0,0.000,1254484.5,1254484.5,49679,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556187354,414164.00
04/25/2019 06:15,2,0.000,ALERT,211.03,295.76,60.017,1556187304,"201051344000955","174011545737251",0.00,10.00,0,292.46,296.66,0.0,0.0,0.000,1278772.5,1278772.5,25673,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556187356,414165.00
04/25/2019 06:15,2,0.000,ALERT,211.70,296.06,60.001,1556187304,"201051344000648","174011545737251",0.00,9.30,0,293.66,298.47,0.0,0.0,0.000,1269703.1,1269703.1,49135,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556187358,414166.00
04/25/2019 06:15,2,0.000,ALERT,211.93,296.66,59.964,1556187304,"201051344000645","174011545737251",0.00,10.30,0,294.56,298.17,0.0,0.0,0.000,1274573.9,1274573.9,49099,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556187360,414167.00
04/25/2019 06:15,2,0.000,ALERT,211.70,297.57,60.033,1556187304,"201051344000569","174011545737251",0.00,10.00,0,295.16,299.37,0.0,0.0,0.000,1290708.2,1290708.2,17305,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556187362,414168.00
04/25/2019 06:15,2,0.000,ALERT,211.93,296.06,60.038,1556187304,"179051228000119","174011545737251",0.00,11.70,0,292.76,297.87,0.0,0.0,0.000,77876.4,77876.4,17414,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556187363,414169.00
04/25/2019 06:30,2,0.000,ALERT,211.93,297.57,60.006,1556188204,"201051344000579","174011545737251",0.00,9.70,0,295.76,308.99,0.0,0.0,0.000,1290550.5,1290550.5,17761,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556188206,414170.00
04/25/2019 06:30,2,0.000,ALERT,212.16,295.76,60.001,1556188204,"201051344001025","174011545737251",0.00,9.00,0,293.36,298.47,0.0,0.0,0.000,1272854.9,1272854.9,25689,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556188208,414171.00
04/25/2019 06:30,2,0.000,ALERT,212.38,296.66,60.028,1556188204,"201051344001093","174011545737251",0.00,10.00,0,293.66,297.87,0.0,0.0,0.000,1256701.0,1256701.0,25730,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556188210,414172.00
04/25/2019 06:30,2,0.000,ALERT,211.93,297.26,59.996,1556188204,"201051344000458","174011545737251",0.00,10.30,0,294.86,308.69,0.0,0.0,0.000,1273656.0,1273656.0,17511,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556188212,414173.00
04/25/2019 06:30,2,0.000,ALERT,212.16,296.66,60.006,1556188204,"201051344000890","174011545737251",0.00,9.70,0,293.96,299.07,0.0,0.0,0.000,1271391.0,1271391.0,25644,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556188213,414174.00
04/25/2019 06:30,2,0.000,ALERT,211.70,296.66,60.006,1556188204,"201051344000988","174011545737251",0.00,9.70,0,292.16,308.39,0.0,0.0,0.000,982268.6,982268.6,17836,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556188216,414175.00
04/25/2019 06:30,2,0.000,ALERT,212.61,297.26,59.996,1556188204,"201051344000582","174011545737251",0.00,9.00,0,294.26,298.77,0.0,0.0,0.000,1250265.3,1250265.3,25620,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556188217,414176.00
04/25/2019 06:30,2,0.000,ALERT,211.93,297.57,60.012,1556188204,"201051344000868","174011545737251",0.00,9.00,0,295.46,309.89,0.0,0.0,0.000,1258837.1,1258837.1,49559,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556188219,414177.00
04/25/2019 06:30,2,0.000,ALERT,212.16,297.57,60.012,1556188204,"201051344000576","174011545737251",0.00,9.30,0,294.86,309.29,0.0,0.0,0.000,1276923.5,1276923.5,21599,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556188221,414178.00
04/25/2019 06:30,2,0.000,ALERT,211.93,296.66,59.985,1556188204,"201051344001158","174011545737251",0.00,9.00,0,294.26,308.09,0.0,0.0,0.000,1253652.6,1253652.6,17821,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556188223,414179.00
04/25/2019 06:30,2,0.000,ALERT,212.38,296.06,60.001,1556188204,"201051344000917","174011545737251",0.00,10.30,0,292.46,297.26,0.0,0.0,0.000,1266781.6,1266781.6,25536,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556188225,414180.00
04/25/2019 06:30,2,0.000,ALERT,212.61,295.76,60.001,1556188204,"201051344000417","174011545737251",0.00,9.30,0,293.06,297.26,0.0,0.0,0.000,1016846.4,1016846.4,25685,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556188226,414181.00
04/25/2019 06:30,2,0.000,ALERT,212.61,296.36,60.033,1556188204,"201051344000685","174011545737251",0.00,9.70,0,293.66,297.87,0.0,0.0,0.000,1273119.6,1273119.6,25704,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556188228,414182.00
04/25/2019 06:30,2,0.000,ALERT,212.61,295.76,60.006,1556188204,"201051344000651","174011545737251",0.00,8.50,0,293.36,297.57,0.0,0.0,0.000,1265939.1,1265939.1,25670,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556188230,414183.00
04/25/2019 06:30,2,0.000,ALERT,211.70,297.57,60.006,1556188204,"201051344000594","174011545737251",0.00,9.30,0,294.56,310.19,0.0,0.0,0.000,1278418.3,1278418.3,49552,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556188232,414184.00
04/25/2019 06:30,2,0.000,ALERT,211.93,296.66,60.033,1556188204,"201051344000469","174011545737251",0.00,8.50,0,293.66,308.09,0.0,0.0,0.000,1258419.5,1258419.5,17794,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556188234,414185.00
04/25/2019 06:30,2,0.000,ALERT,212.61,296.66,60.022,1556188204,"201051344000585","174011545737251",0.00,9.70,0,293.36,298.17,0.0,0.0,0.000,1279179.8,1279179.8,25729,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556188236,414186.00
04/25/2019 06:30,2,0.000,ALERT,212.38,296.66,59.996,1556188204,"201051344000853","174011545737251",0.00,9.30,0,294.56,308.39,0.0,0.0,0.000,1281853.1,1281853.1,17395,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556188237,414187.00
04/25/2019 06:30,2,0.000,ALERT,212.61,296.66,59.975,1556188204,"201051344001145","174011545737251",0.00,9.30,0,294.26,298.77,0.0,0.0,0.000,1281407.9,1281407.9,25647,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556188239,414188.00
04/25/2019 06:30,2,0.000,ALERT,212.61,296.36,60.006,1556188204,"201051344000438","174011545737251",0.00,9.00,0,293.66,298.47,0.0,0.0,0.000,1274321.8,1274321.8,25679,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556188241,414189.00
04/25/2019 06:30,2,0.000,ALERT,212.16,296.36,59.996,1556188204,"201051344001135","174011545737251",0.00,9.30,0,293.96,298.47,0.0,0.0,0.000,1261172.5,1261172.5,25630,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556188243,414190.00
04/25/2019 06:30,2,0.000,ALERT,211.93,296.96,59.969,1556188204,"201051344000983","174011545737251",0.00,9.70,0,294.86,308.99,0.0,0.0,0.000,1279899.4,1279899.4,17394,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556188245,414191.00
04/25/2019 06:30,2,0.000,ALERT,212.38,296.06,59.996,1556188204,"201051344001203","174011545737251",0.00,9.30,0,293.36,299.67,0.0,0.0,0.000,1268890.1,1268890.1,25688,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556188246,414192.00
04/25/2019 06:30,2,0.000,ALERT,212.38,296.66,60.001,1556188204,"201051344001230","174011545737251",0.00,9.30,0,294.26,298.17,0.0,0.0,0.000,1265185.2,1265185.2,25514,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556188248,414193.00
04/25/2019 06:30,2,0.000,ALERT,212.16,296.06,59.990,1556188204,"201051344000646","174011545737251",0.00,9.30,0,293.36,297.57,0.0,0.0,0.000,1258721.8,1258721.8,25657,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556188250,414194.00
04/25/2019 06:30,2,0.000,ALERT,212.16,296.36,60.001,1556188204,"201051344000867","174011545737251",0.00,10.00,0,294.26,308.99,0.0,0.0,0.000,1257075.7,1257075.7,49585,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556188252,414195.00
04/25/2019 06:30,2,0.000,ALERT,212.38,296.36,60.038,1556188204,"201051344000633","174011545737251",0.00,9.00,0,292.76,308.99,0.0,0.0,0.000,1254484.5,1254484.5,49681,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556188254,414196.00
04/25/2019 06:30,2,0.000,ALERT,211.93,296.36,59.996,1556188204,"201051344000955","174011545737251",0.00,9.30,0,293.66,297.87,0.0,0.0,0.000,1278772.5,1278772.5,25675,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556188256,414197.00
04/25/2019 06:30,2,0.000,ALERT,211.93,296.06,59.985,1556188204,"201051344000648","174011545737251",0.00,9.00,0,293.96,308.39,0.0,0.0,0.000,1269703.1,1269703.1,49137,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556188257,414198.00
04/25/2019 06:30,2,0.000,ALERT,212.38,296.66,59.996,1556188204,"201051344000645","174011545737251",0.00,9.70,0,294.86,308.69,0.0,0.0,0.000,1274573.9,1274573.9,49101,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556188259,414199.00
04/25/2019 06:30,2,0.000,ALERT,211.93,297.26,59.964,1556188204,"201051344000569","174011545737251",0.00,9.70,0,295.76,309.29,0.0,0.0,0.000,1290708.2,1290708.2,17307,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556188261,414200.00
04/25/2019 06:30,2,0.000,ALERT,212.16,296.66,59.996,1556188204,"179051228000119","174011545737251",0.00,11.00,0,293.36,308.39,0.0,0.0,0.000,77876.4,77876.4,17416,0,0,0,L,46974696,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556188263,414201.00
