ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2019 06:45,2,0.000,ALERT,211.25,297.26,60.033,1556189104,"201051344000579","174011545737251",0.00,9.70,0,295.46,299.67,0.0,0.0,0.000,1290550.5,1290550.5,17763,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556189106,414202.00
04/25/2019 06:45,2,0.000,ALERT,210.80,294.56,60.033,1556189104,"201051344001025","174011545737251",0.00,8.50,0,293.66,299.07,0.0,0.0,0.000,1272854.9,1272854.9,25691,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556189108,414203.00
04/25/2019 06:45,2,0.000,ALERT,210.80,295.16,60.033,1556189104,"201051344001093","174011545737251",0.00,10.00,0,293.96,299.07,0.0,0.0,0.000,1256701.0,1256701.0,25732,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556189110,414204.00
04/25/2019 06:45,2,0.000,ALERT,211.25,296.66,60.028,1556189104,"201051344000458","174011545737251",0.00,10.30,0,294.86,299.37,0.0,0.0,0.000,1273656.0,1273656.0,17513,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556189111,414205.00
04/25/2019 06:45,2,0.000,ALERT,210.80,295.16,60.049,1556189104,"201051344000890","174011545737251",0.00,9.30,0,294.56,299.67,0.0,0.0,0.000,1271391.0,1271391.0,25646,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556189113,414206.00
04/25/2019 06:45,2,0.000,ALERT,211.25,296.96,59.985,1556189104,"201051344000988","174011545737251",0.00,9.70,0,292.46,298.47,0.0,0.0,0.000,982268.6,982268.6,17838,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556189115,414207.00
04/25/2019 06:45,2,0.000,ALERT,211.48,295.76,60.033,1556189104,"201051344000582","174011545737251",0.00,9.00,0,294.86,299.97,0.0,0.0,0.000,1250265.3,1250265.3,25622,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556189117,414208.00
04/25/2019 06:45,2,0.000,ALERT,211.25,297.26,60.054,1556189104,"201051344000868","174011545737251",0.00,9.30,0,295.76,299.37,0.0,0.0,0.000,1258837.1,1258837.1,49561,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556189119,414209.00
04/25/2019 06:45,2,0.000,ALERT,211.70,297.26,60.043,1556189104,"201051344000576","174011545737251",0.00,9.30,0,295.16,299.07,0.0,0.0,0.000,1276923.5,1276923.5,21601,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556189121,414210.00
04/25/2019 06:45,2,0.000,ALERT,211.25,296.36,60.038,1556189104,"201051344001158","174011545737251",0.00,9.00,0,294.56,298.17,0.0,0.0,0.000,1253652.6,1253652.6,17823,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556189123,414211.00
04/25/2019 06:45,2,0.000,ALERT,211.03,294.56,60.043,1556189104,"201051344000917","174011545737251",0.00,10.00,0,292.76,298.47,0.0,0.0,0.000,1266781.6,1266781.6,25538,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556189125,414212.00
04/25/2019 06:45,2,0.000,ALERT,211.25,294.86,60.038,1556189104,"201051344000417","174011545737251",0.00,9.30,0,293.66,298.77,0.0,0.0,0.000,1016846.4,1016846.4,25687,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556189127,414213.00
04/25/2019 06:45,2,0.000,ALERT,211.25,295.46,60.043,1556189104,"201051344000685","174011545737251",0.00,9.30,0,293.96,299.37,0.0,0.0,0.000,1273119.6,1273119.6,25706,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556189128,414214.00
04/25/2019 06:45,2,0.000,ALERT,211.25,294.56,60.038,1556189104,"201051344000651","174011545737251",0.00,8.00,0,293.36,298.17,0.0,0.0,0.000,1265939.1,1265939.1,25672,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556189130,414215.00
04/25/2019 06:45,2,0.000,ALERT,210.80,296.96,60.028,1556189104,"201051344000594","174011545737251",0.00,9.30,0,294.56,299.07,0.0,0.0,0.000,1278418.3,1278418.3,49554,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556189132,414216.00
04/25/2019 06:45,2,0.000,ALERT,211.48,296.66,60.049,1556189104,"201051344000469","174011545737251",0.00,8.50,0,293.96,298.17,0.0,0.0,0.000,1258419.5,1258419.5,17796,0,0,0,L,1122011218,1,119.75,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556189134,414217.00
04/25/2019 06:45,2,0.000,ALERT,211.25,295.76,60.043,1556189104,"201051344000585","174011545737251",0.00,9.30,0,293.66,299.07,0.0,0.0,0.000,1279179.8,1279179.8,25731,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556189136,414218.00
04/25/2019 06:45,2,0.000,ALERT,211.93,296.66,60.033,1556189104,"201051344000853","174011545737251",0.00,9.00,0,294.86,298.77,0.0,0.0,0.000,1281853.1,1281853.1,17397,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556189138,414219.00
04/25/2019 06:45,2,0.000,ALERT,211.25,295.76,60.043,1556189104,"201051344001145","174011545737251",0.00,9.00,0,294.56,299.67,0.0,0.0,0.000,1281407.9,1281407.9,25649,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556189139,414220.00
04/25/2019 06:45,2,0.000,ALERT,211.25,295.16,60.059,1556189104,"201051344000438","174011545737251",0.00,9.00,0,294.26,299.07,0.0,0.0,0.000,1274321.8,1274321.8,25681,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556189141,414221.00
04/25/2019 06:45,2,0.000,ALERT,210.57,295.16,60.065,1556189104,"201051344001135","174011545737251",0.00,9.30,0,294.26,299.07,0.0,0.0,0.000,1261172.5,1261172.5,25632,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556189143,414222.00
04/25/2019 06:45,2,0.000,ALERT,211.25,296.96,60.038,1556189104,"201051344000983","174011545737251",0.00,9.70,0,295.16,299.07,0.0,0.0,0.000,1279899.4,1279899.4,17396,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556189145,414223.00
04/25/2019 06:45,2,0.000,ALERT,211.25,295.16,60.038,1556189104,"201051344001203","174011545737251",0.00,9.00,0,293.96,299.97,0.0,0.0,0.000,1268890.1,1268890.1,25690,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556189147,414224.00
04/25/2019 06:45,2,0.000,ALERT,211.03,295.46,60.043,1556189104,"201051344001230","174011545737251",0.00,9.00,0,294.26,299.67,0.0,0.0,0.000,1265185.2,1265185.2,25516,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556189148,414225.00
04/25/2019 06:45,2,0.000,ALERT,210.80,294.86,60.038,1556189104,"201051344000646","174011545737251",0.00,9.00,0,293.36,299.07,0.0,0.0,0.000,1258721.8,1258721.8,25659,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556189150,414226.00
04/25/2019 06:45,2,0.000,ALERT,211.70,296.36,60.028,1556189104,"201051344000867","174011545737251",0.00,10.00,0,293.66,299.07,0.0,0.0,0.000,1257075.7,1257075.7,49587,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556189152,414227.00
04/25/2019 06:45,2,0.000,ALERT,211.93,296.36,60.028,1556189104,"201051344000633","174011545737251",0.00,9.00,0,293.06,298.17,0.0,0.0,0.000,1254484.5,1254484.5,49683,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556189154,414228.00
04/25/2019 06:45,2,0.000,ALERT,210.57,294.86,60.028,1556189104,"201051344000955","174011545737251",0.00,9.30,0,293.96,299.07,0.0,0.0,0.000,1278772.5,1278772.5,25677,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556189156,414229.00
04/25/2019 06:45,2,0.000,ALERT,211.48,295.76,60.022,1556189104,"201051344000648","174011545737251",0.00,8.50,0,293.96,298.77,0.0,0.0,0.000,1269703.1,1269703.1,49139,0,0,0,L,1122011218,1,119.75,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556189157,414230.00
04/25/2019 06:45,2,0.000,ALERT,211.93,296.66,59.990,1556189104,"201051344000645","174011545737251",0.00,9.70,0,294.86,298.47,0.0,0.0,0.000,1274573.9,1274573.9,49103,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556189159,414231.00
04/25/2019 06:45,2,0.000,ALERT,211.48,296.96,60.028,1556189104,"201051344000569","174011545737251",0.00,9.30,0,295.76,299.37,0.0,0.0,0.000,1290708.2,1290708.2,17309,0,0,0,L,1122011218,1,119.75,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556189161,414232.00
04/25/2019 06:45,2,0.000,ALERT,211.70,296.06,60.022,1556189104,"179051228000119","174011545737251",0.00,11.00,0,293.36,298.17,0.0,0.0,0.000,77876.4,77876.4,17418,0,0,0,L,46974696,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556189163,414233.00
04/25/2019 07:00,2,0.201,ALERT,211.93,333.03,60.038,1556190004,"201051344000579","174011545737251",26.70,9.30,0,295.46,343.55,5.5,3.4,0.004,1290550.7,1290550.7,17765,0,0,0,L,1122011218,1,120.42,122.01,0100,5,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1556190006,414234.00
04/25/2019 07:00,2,0.176,ALERT,213.29,340.55,60.043,1556190004,"201051344001025","174011545737251",25.88,8.50,0,292.76,342.05,4.6,2.5,0.000,1272855.0,1272855.0,25693,0,0,0,L,1122011218,1,121.78,121.78,0100,6,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1556190008,414235.00
04/25/2019 07:00,2,0.205,ALERT,213.74,333.93,60.033,1556190004,"201051344001093","174011545737251",26.12,9.70,0,293.06,335.14,5.5,3.3,0.000,1256701.3,1256701.3,25734,0,0,0,L,1122011218,1,122.23,121.78,0100,8,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1556190010,414236.00
04/25/2019 07:00,2,0.191,ALERT,211.93,322.21,60.038,1556190004,"201051344000458","174011545737251",23.97,10.00,0,294.56,332.13,4.7,2.6,0.000,1273656.1,1273656.1,17515,0,0,0,L,1122011218,1,120.65,122.23,0100,7,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1556190012,414237.00
04/25/2019 07:00,2,0.186,ALERT,213.29,333.33,60.028,1556190004,"201051344000890","174011545737251",26.98,9.30,0,293.36,345.06,5.1,3.0,0.000,1271391.2,1271391.2,25648,0,0,0,L,1122011218,1,122.23,121.10,0100,9,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1556190013,414238.00
04/25/2019 07:00,2,0.146,ALERT,211.70,295.76,60.033,1556190004,"201051344000988","174011545737251",18.39,9.30,0,292.16,298.17,2.8,0.7,0.000,982268.6,982268.6,17840,0,0,0,L,1122011218,1,120.20,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1556190016,414239.00
04/25/2019 07:00,2,0.199,ALERT,213.96,333.03,60.028,1556190004,"201051344000582","174011545737251",23.26,8.50,0,293.96,333.93,4.7,2.6,0.000,1250265.5,1250265.5,25624,0,0,0,L,1122011218,1,122.23,122.23,0100,6,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1556190017,414240.00
04/25/2019 07:00,2,0.172,ALERT,211.93,332.73,60.033,1556190004,"201051344000868","174011545737251",26.26,9.30,0,295.46,342.35,4.6,2.5,0.000,1258837.2,1258837.2,49563,0,0,0,L,1122011218,1,120.42,122.46,0100,6,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1556190019,414241.00
04/25/2019 07:00,2,0.189,ALERT,212.61,330.03,60.033,1556190004,"201051344000576","174011545737251",24.41,9.00,0,294.86,333.33,4.7,2.6,0.000,1276923.6,1276923.6,21603,0,0,0,L,1122011218,1,120.88,122.23,0200,5,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556190021,414242.00
04/25/2019 07:00,2,0.154,ALERT,212.16,332.73,60.022,1556190004,"201051344001158","174011545737251",26.76,9.00,0,294.26,344.15,4.2,2.1,0.004,1253652.7,1253652.7,17825,0,0,0,L,1122011218,1,120.42,122.01,0100,8,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1556190023,414243.00
04/25/2019 07:00,2,0.189,ALERT,213.51,326.12,60.043,1556190004,"201051344000917","174011545737251",23.12,10.00,0,291.85,333.63,4.4,2.4,0.000,1266781.7,1266781.7,25540,0,0,0,L,1122011218,1,122.01,122.23,0100,6,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1556190025,414244.00
04/25/2019 07:00,2,0.213,ALERT,213.51,296.96,60.038,1556190004,"201051344000417","174011545737251",19.08,9.00,0,292.46,300.27,4.2,2.1,0.000,1016846.6,1016846.6,25689,0,0,0,L,1122011218,1,121.78,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1556190027,414245.00
04/25/2019 07:00,2,0.193,ALERT,213.74,328.52,60.043,1556190004,"201051344000685","174011545737251",22.78,9.30,0,293.36,334.24,4.5,2.4,0.000,1273119.7,1273119.7,25708,0,0,0,L,1122011218,1,122.91,121.78,0100,6,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1556190029,414246.00
04/25/2019 07:00,2,0.203,ALERT,213.51,342.35,60.012,1556190004,"201051344000651","174011545737251",24.69,8.00,0,292.76,342.95,5.1,3.0,0.000,1265939.3,1265939.3,25674,0,0,0,L,1122011218,1,122.68,121.55,0100,6,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1556190030,414247.00
04/25/2019 07:00,2,0.201,ALERT,211.70,331.83,60.033,1556190004,"201051344000594","174011545737251",23.56,9.30,0,294.26,342.05,4.8,2.7,0.004,1278418.4,1278418.4,49556,0,0,0,L,1122011218,1,120.65,121.78,0100,6,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1556190032,414248.00
04/25/2019 07:00,2,0.203,ALERT,212.16,333.33,60.038,1556190004,"201051344000469","174011545737251",25.49,8.50,0,293.96,345.66,5.3,3.2,0.000,1258419.7,1258419.7,17798,0,0,0,L,1122011218,1,120.20,122.68,0100,6,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1556190034,414249.00
04/25/2019 07:00,2,0.195,ALERT,213.74,335.14,60.049,1556190004,"201051344000585","174011545737251",24.97,9.30,0,293.06,344.45,5.0,2.9,0.009,1279180.0,1279180.0,25733,0,0,0,L,1122011218,1,121.78,122.23,0100,6,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1556190036,414250.00
04/25/2019 07:00,2,0.180,ALERT,212.61,344.15,60.033,1556190004,"201051344000853","174011545737251",25.39,9.00,0,294.86,345.06,4.6,2.5,0.000,1281853.2,1281853.2,17399,0,0,0,L,1122011218,1,121.10,122.46,0100,9,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1556190038,414251.00
04/25/2019 07:00,2,0.152,ALERT,213.74,340.55,60.006,1556190004,"201051344001145","174011545737251",27.25,9.00,0,293.96,348.36,4.2,2.2,0.000,1281408.0,1281408.0,25651,0,0,0,L,1122011218,1,122.23,121.78,0100,8,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1556190039,414252.00
04/25/2019 07:00,2,0.191,ALERT,213.74,334.54,60.038,1556190004,"201051344000438","174011545737251",26.62,9.00,0,293.66,345.66,5.2,3.1,0.000,1274322.0,1274322.0,25683,0,0,0,L,1122011218,1,122.46,122.01,0100,8,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1556190041,414253.00
04/25/2019 07:00,2,0.174,ALERT,213.29,333.03,60.043,1556190004,"201051344001135","174011545737251",27.59,9.30,0,293.66,342.05,4.9,2.8,0.004,1261172.7,1261172.7,25634,0,0,0,L,1122011218,1,122.01,121.55,0200,8,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556190043,414254.00
04/25/2019 07:00,2,0.172,ALERT,212.16,332.13,60.043,1556190004,"201051344000983","174011545737251",26.94,9.70,0,295.16,345.96,4.7,2.6,0.000,1279899.5,1279899.5,17398,0,0,0,L,1122011218,1,120.65,122.01,0100,9,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1556190045,414255.00
04/25/2019 07:00,2,0.199,ALERT,213.51,343.85,60.049,1556190004,"201051344001203","174011545737251",23.89,9.00,0,293.36,346.26,4.9,2.8,0.000,1268890.3,1268890.3,25692,0,0,0,L,1122011218,1,122.68,121.55,0100,6,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1556190047,414256.00
04/25/2019 07:00,2,0.186,ALERT,213.51,343.25,60.054,1556190004,"201051344001230","174011545737251",24.69,9.00,0,293.36,343.85,4.6,2.5,0.000,1265185.3,1265185.3,25518,0,0,0,L,1122011218,1,122.46,121.55,0100,6,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1556190049,414257.00
04/25/2019 07:00,2,0.193,ALERT,213.29,333.93,60.059,1556190004,"201051344000646","174011545737251",24.49,9.00,0,292.46,346.56,4.8,2.7,0.000,1258722.0,1258722.0,25661,0,0,0,L,1122011218,1,122.46,121.55,0100,6,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1556190050,414258.00
04/25/2019 07:00,2,0.189,ALERT,212.16,343.55,60.054,1556190004,"201051344000867","174011545737251",25.07,10.00,0,293.96,344.76,4.8,2.8,0.000,1257075.8,1257075.8,49589,0,0,0,L,1122011218,1,120.88,122.01,0100,7,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1556190052,414259.00
04/25/2019 07:00,2,0.172,ALERT,212.61,339.04,60.054,1556190004,"201051344000633","174011545737251",27.75,9.00,0,293.06,339.95,4.9,2.8,0.000,1254484.7,1254484.7,49685,0,0,0,L,1122011218,1,121.10,122.46,0100,8,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1556190054,414260.00
04/25/2019 07:00,2,0.227,ALERT,213.06,333.33,60.059,1556190004,"201051344000955","174011545737251",24.41,9.30,0,293.06,347.16,5.6,3.5,0.000,1278772.7,1278772.7,25679,0,0,0,L,1122011218,1,121.55,121.55,0100,7,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1556190056,414261.00
04/25/2019 07:00,2,0.188,ALERT,212.38,332.73,60.049,1556190004,"201051344000648","174011545737251",26.28,9.00,0,293.66,344.15,5.0,2.9,0.004,1269703.3,1269703.3,49141,0,0,0,L,1122011218,1,120.42,122.68,0100,6,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1556190058,414262.00
04/25/2019 07:00,2,0.178,ALERT,212.61,333.03,60.054,1556190004,"201051344000645","174011545737251",25.54,9.70,0,294.56,346.56,4.7,2.6,0.004,1274574.1,1274574.1,49105,0,0,0,L,1122011218,1,121.10,122.68,0200,7,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556190060,414263.00
04/25/2019 07:00,2,0.182,ALERT,212.16,332.43,60.049,1556190004,"201051344000569","174011545737251",26.72,9.70,0,295.16,342.05,5.0,2.9,0.000,1290708.4,1290708.4,17311,0,0,0,L,1122011218,1,120.20,122.46,0100,7,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1556190061,414264.00
04/25/2019 07:00,2,0.240,ALERT,212.38,329.73,60.075,1556190004,"179051228000119","174011545737251",26.76,10.70,0,293.06,334.84,6.6,4.4,0.000,77876.8,77876.8,17420,0,0,0,L,46974696,1,120.88,122.91,0000,7,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556190063,414265.00
04/25/2019 07:15,2,0.359,ACTIVE,211.70,333.33,60.017,1556190905,"201051344000579","174011545737251",29.44,10.30,0,294.26,338.14,10.7,8.4,0.049,1290552.2,1290552.2,17767,0,0,0,L,1122011218,1,120.20,121.55,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556190906,414266.00
04/25/2019 07:15,2,0.330,ACTIVE,212.16,333.03,59.964,1556190905,"201051344001025","174011545737251",29.32,9.70,0,294.56,341.75,9.9,7.6,0.044,1272856.3,1272856.3,25695,0,0,0,L,1122011218,1,121.33,121.10,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556190907,414267.00
04/25/2019 07:15,2,0.361,ACTIVE,212.38,334.24,60.006,1556190905,"201051344001093","174011545737251",28.67,10.70,0,295.46,339.34,10.5,8.2,0.044,1256702.7,1256702.7,25736,0,0,0,L,1122011218,1,121.78,121.10,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556190908,414268.00
04/25/2019 07:15,2,0.340,ACTIVE,211.48,332.43,59.996,1556190905,"201051344000458","174011545737251",28.78,11.00,0,293.96,337.54,9.9,7.7,0.044,1273657.4,1273657.4,17517,0,0,0,L,1122011218,1,120.42,121.78,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556190909,414269.00
04/25/2019 07:15,2,0.357,ACTIVE,212.16,333.03,60.006,1556190905,"201051344000890","174011545737251",28.73,10.30,0,295.16,338.14,10.4,8.1,0.044,1271392.6,1271392.6,25650,0,0,0,L,1122011218,1,121.78,120.42,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556190910,414270.00
04/25/2019 07:15,2,0.338,ACTIVE,211.70,334.24,60.006,1556190905,"201051344000988","174011545737251",18.25,10.30,0,291.55,351.97,6.3,4.1,0.027,982269.2,982269.2,17842,0,0,0,L,1122011218,1,120.20,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556190911,414271.00
04/25/2019 07:15,2,0.334,ACTIVE,212.83,334.24,60.006,1556190905,"201051344000582","174011545737251",28.67,9.70,0,296.36,339.04,9.7,7.5,0.040,1250266.7,1250266.7,25626,0,0,0,L,1122011218,1,122.01,121.33,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556190912,414272.00
04/25/2019 07:15,2,0.336,ACTIVE,211.70,332.73,60.043,1556190905,"201051344000868","174011545737251",28.86,10.30,0,294.26,337.54,9.8,7.6,0.044,1258838.5,1258838.5,49565,0,0,0,L,1122011218,1,120.20,122.23,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556190913,414273.00
04/25/2019 07:15,2,0.338,ACTIVE,212.16,334.84,60.006,1556190905,"201051344000576","174011545737251",28.65,10.00,0,293.06,339.04,9.8,7.6,0.049,1276924.9,1276924.9,21605,0,0,0,L,1122011218,1,120.65,121.78,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556190914,414274.00
04/25/2019 07:15,2,0.318,ACTIVE,211.70,333.63,60.012,1556190905,"201051344001158","174011545737251",28.96,9.70,0,292.76,338.14,9.4,7.1,0.053,1253653.9,1253653.9,17827,0,0,0,L,1122011218,1,120.20,121.55,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556190915,414275.00
04/25/2019 07:15,2,0.318,ACTIVE,212.38,334.54,60.006,1556190905,"201051344000917","174011545737251",28.55,11.00,0,294.26,340.25,9.2,7.0,0.040,1266782.9,1266782.9,25542,0,0,0,L,1122011218,1,121.55,121.33,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556190916,414276.00
04/25/2019 07:15,2,0.410,ACTIVE,212.61,332.73,60.022,1556190905,"201051344000417","174011545737251",17.93,10.00,0,294.26,342.95,7.5,5.3,0.027,1016847.4,1016847.4,25691,0,0,0,L,1122011218,1,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556190917,414277.00
04/25/2019 07:15,2,0.324,ACTIVE,212.61,334.24,60.006,1556190905,"201051344000685","174011545737251",29.02,10.00,0,295.16,339.04,9.6,7.3,0.044,1273120.9,1273120.9,25710,0,0,0,L,1122011218,1,122.46,120.88,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556190918,414278.00
04/25/2019 07:15,2,0.332,ACTIVE,212.38,333.63,60.012,1556190905,"201051344000651","174011545737251",29.38,9.30,0,294.26,342.05,9.9,7.7,0.044,1265940.6,1265940.6,25676,0,0,0,L,1122011218,1,122.23,120.65,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556190919,414279.00
04/25/2019 07:15,2,0.326,ACTIVE,211.48,333.03,60.022,1556190905,"201051344000594","174011545737251",30.06,10.30,0,293.36,337.24,10.0,7.7,0.049,1278419.8,1278419.8,49558,0,0,0,L,1122011218,1,120.20,121.55,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556190920,414280.00
04/25/2019 07:15,2,0.357,ACTIVE,211.93,333.93,60.054,1556190905,"201051344000469","174011545737251",28.31,9.70,0,292.46,337.84,10.3,8.0,0.053,1258421.1,1258421.1,17800,0,0,0,L,1122011218,1,119.97,122.23,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556190921,414281.00
04/25/2019 07:15,2,0.352,ACTIVE,212.38,333.93,60.017,1556190905,"201051344000585","174011545737251",28.77,10.30,0,295.46,340.85,10.3,8.0,0.049,1279181.3,1279181.3,25735,0,0,0,L,1122011218,1,121.33,121.33,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556190922,414282.00
04/25/2019 07:15,2,0.324,ACTIVE,212.16,334.84,59.980,1556190905,"201051344000853","174011545737251",29.60,10.00,0,293.66,344.45,9.7,7.5,0.044,1281854.5,1281854.5,17401,0,0,0,L,1122011218,1,120.88,122.01,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556190923,414283.00
04/25/2019 07:15,2,0.309,ACTIVE,212.61,333.93,60.012,1556190905,"201051344001145","174011545737251",29.04,9.70,0,295.46,339.34,9.1,6.8,0.035,1281409.2,1281409.2,25653,0,0,0,L,1122011218,1,121.78,121.10,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556190924,414284.00
04/25/2019 07:15,2,0.350,ACTIVE,212.38,333.93,60.017,1556190905,"201051344000438","174011545737251",29.02,9.70,0,295.46,338.44,10.3,8.0,0.049,1274323.4,1274323.4,25685,0,0,0,L,1122011218,1,122.01,121.10,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556190925,414285.00
04/25/2019 07:15,2,0.340,ACTIVE,211.93,332.43,59.996,1556190905,"201051344001135","174011545737251",29.18,10.00,0,295.76,338.14,10.1,7.8,0.044,1261174.0,1261174.0,25636,0,0,0,L,1122011218,1,121.55,120.88,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556190926,414286.00
04/25/2019 07:15,2,0.336,ACTIVE,211.70,332.73,60.017,1556190905,"201051344000983","174011545737251",28.86,10.30,0,294.26,337.54,9.8,7.5,0.057,1279900.8,1279900.8,17400,0,0,0,L,1122011218,1,120.42,121.55,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556190927,414287.00
04/25/2019 07:15,2,0.340,ACTIVE,212.38,333.33,60.022,1556190905,"201051344001203","174011545737251",28.45,9.70,0,295.16,345.06,9.8,7.6,0.044,1268891.6,1268891.6,25694,0,0,0,L,1122011218,1,122.23,120.88,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556190927,414288.00
04/25/2019 07:15,2,0.318,ACTIVE,212.16,332.73,60.022,1556190905,"201051344001230","174011545737251",29.42,9.70,0,295.46,343.85,9.5,7.2,0.044,1265186.5,1265186.5,25520,0,0,0,L,1122011218,1,122.01,120.65,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556190928,414289.00
04/25/2019 07:15,2,0.332,ACTIVE,211.93,333.63,60.022,1556190905,"201051344000646","174011545737251",28.77,10.00,0,295.16,339.34,9.7,7.5,0.044,1258723.2,1258723.2,25663,0,0,0,L,1122011218,1,122.01,120.88,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556190929,414290.00
04/25/2019 07:15,2,0.338,ACTIVE,212.16,333.03,60.022,1556190905,"201051344000867","174011545737251",28.69,11.00,0,293.06,344.15,9.9,7.6,0.049,1257077.1,1257077.1,49591,0,0,0,L,1122011218,1,120.88,121.55,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556190930,414291.00
04/25/2019 07:15,2,0.338,ACTIVE,212.61,335.44,60.022,1556190905,"201051344000633","174011545737251",29.26,10.00,0,291.85,339.95,10.0,7.8,0.049,1254486.0,1254486.0,49687,0,0,0,L,1122011218,1,121.10,122.23,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556190931,414292.00
04/25/2019 07:15,2,0.369,ACTIVE,211.93,333.93,60.028,1556190905,"201051344000955","174011545737251",28.69,10.30,0,295.16,337.84,10.8,8.5,0.044,1278774.2,1278774.2,25681,0,0,0,L,1122011218,1,121.33,120.88,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556190932,414293.00
04/25/2019 07:15,2,0.342,ACTIVE,211.93,333.63,60.028,1556190905,"201051344000648","174011545737251",28.86,9.70,0,293.06,338.44,10.0,7.8,0.049,1269704.6,1269704.6,49143,0,0,0,L,1122011218,1,120.20,122.23,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556190933,414294.00
04/25/2019 07:15,2,0.334,ACTIVE,212.38,333.63,60.043,1556190905,"201051344000645","174011545737251",27.91,10.70,0,293.66,338.74,9.5,7.2,0.049,1274575.2,1274575.2,49107,0,0,0,L,1122011218,1,120.88,122.01,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556190934,414295.00
04/25/2019 07:15,2,0.338,ACTIVE,211.93,332.73,60.028,1556190905,"201051344000569","174011545737251",28.90,10.30,0,294.56,337.54,9.9,7.6,0.040,1290709.7,1290709.7,17313,0,0,0,L,1122011218,1,120.20,122.01,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556190935,414296.00
04/25/2019 07:15,2,0.385,ACTIVE,212.38,336.94,60.022,1556190905,"179051228000119","174011545737251",29.30,12.00,0,292.16,342.95,11.5,9.1,0.040,77878.5,77878.5,17422,0,0,0,L,46974696,1,120.88,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556190936,414297.00
04/25/2019 07:30,2,0.475,ACTIVE,212.16,334.24,60.059,1556191805,"201051344000579","174011545737251",29.70,11.00,0,327.62,341.45,14.3,11.9,0.075,1290554.8,1290554.8,17768,0,0,0,L,1122011218,1,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556191806,414298.00
04/25/2019 07:30,2,0.447,ACTIVE,212.16,333.33,60.028,1556191805,"201051344001025","174011545737251",29.46,10.30,0,327.62,341.45,13.4,11.0,0.075,1272858.7,1272858.7,25696,0,0,0,L,1122011218,1,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556191807,414299.00
04/25/2019 07:30,2,0.469,ACTIVE,212.16,334.54,60.028,1556191805,"201051344001093","174011545737251",29.74,11.00,0,327.62,341.75,14.1,11.7,0.071,1256705.2,1256705.2,25737,0,0,0,L,1122011218,1,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556191808,414300.00
04/25/2019 07:30,2,0.438,ACTIVE,211.93,333.63,60.033,1556191805,"201051344000458","174011545737251",29.48,11.70,0,327.62,340.85,13.1,10.7,0.075,1273659.7,1273659.7,17518,0,0,0,L,1122011218,1,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556191809,414301.00
04/25/2019 07:30,2,0.453,ACTIVE,212.16,333.93,60.028,1556191805,"201051344000890","174011545737251",30.10,10.70,0,326.72,341.45,13.8,11.4,0.071,1271395.1,1271395.1,25651,0,0,0,L,1122011218,1,121.78,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556191810,414302.00
04/25/2019 07:30,2,0.426,ACTIVE,211.93,335.14,60.028,1556191805,"201051344000988","174011545737251",19.32,10.70,0,325.52,340.25,8.4,6.2,0.057,982270.5,982270.5,17843,0,0,0,L,1122011218,1,120.42,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556191810,414303.00
04/25/2019 07:30,2,0.428,ACTIVE,212.61,334.84,60.065,1556191805,"201051344000582","174011545737251",29.44,10.30,0,327.62,341.75,12.8,10.4,0.071,1250269.0,1250269.0,25627,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556191811,414304.00
04/25/2019 07:30,2,0.453,ACTIVE,211.93,334.54,60.028,1556191805,"201051344000868","174011545737251",29.06,10.70,0,327.02,340.55,13.4,11.0,0.075,1258840.8,1258840.8,49566,0,0,0,L,1122011218,1,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556191812,414305.00
04/25/2019 07:30,2,0.422,ACTIVE,212.38,335.44,60.070,1556191805,"201051344000576","174011545737251",30.34,10.70,0,328.22,342.05,13.0,10.6,0.075,1276927.2,1276927.2,21606,0,0,0,L,1122011218,1,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556191813,414306.00
04/25/2019 07:30,2,0.436,ACTIVE,211.93,334.54,60.038,1556191805,"201051344001158","174011545737251",29.06,10.30,0,326.42,341.15,12.9,10.5,0.080,1253656.1,1253656.1,17828,0,0,0,L,1122011218,1,120.42,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556191814,414307.00
04/25/2019 07:30,2,0.418,ACTIVE,212.16,334.84,60.070,1556191805,"201051344000917","174011545737251",29.18,11.30,0,327.32,341.45,12.4,10.1,0.066,1266785.1,1266785.1,25543,0,0,0,L,1122011218,1,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556191816,414308.00
04/25/2019 07:30,2,0.459,ACTIVE,212.38,333.33,60.028,1556191805,"201051344000417","174011545737251",20.00,10.30,0,327.62,339.95,9.3,7.1,0.044,1016849.0,1016849.0,25692,0,0,0,L,1122011218,1,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556191817,414309.00
04/25/2019 07:30,2,0.426,ACTIVE,212.16,335.14,60.033,1556191805,"201051344000685","174011545737251",29.20,10.70,0,328.22,341.45,12.7,10.3,0.080,1273123.1,1273123.1,25711,0,0,0,L,1122011218,1,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556191818,414310.00
04/25/2019 07:30,2,0.461,ACTIVE,212.16,334.84,59.996,1556191805,"201051344000651","174011545737251",28.67,9.70,0,328.82,342.35,13.4,11.0,0.071,1265943.0,1265943.0,25677,0,0,0,L,1122011218,1,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556191819,414311.00
04/25/2019 07:30,2,0.451,ACTIVE,211.48,334.84,60.033,1556191805,"201051344000594","174011545737251",29.58,11.00,0,326.72,340.85,13.6,11.2,0.075,1278422.2,1278422.2,49559,0,0,0,L,1122011218,1,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556191820,414312.00
04/25/2019 07:30,2,0.471,ACTIVE,212.16,335.14,60.028,1556191805,"201051344000469","174011545737251",28.94,10.30,0,326.42,341.75,13.8,11.4,0.084,1258423.5,1258423.5,17801,0,0,0,L,1122011218,1,120.42,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556191820,414313.00
04/25/2019 07:30,2,0.457,ACTIVE,212.16,334.54,60.038,1556191805,"201051344000585","174011545737251",28.82,10.70,0,327.32,341.45,13.3,11.0,0.071,1279183.7,1279183.7,25736,0,0,0,L,1122011218,1,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556191821,414314.00
04/25/2019 07:30,2,0.438,ACTIVE,212.61,336.04,60.028,1556191805,"201051344000853","174011545737251",29.08,10.70,0,328.82,342.35,12.9,10.5,0.075,1281856.8,1281856.8,17402,0,0,0,L,1122011218,1,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556191822,414315.00
04/25/2019 07:30,2,0.395,ACTIVE,212.38,335.14,60.028,1556191805,"201051344001145","174011545737251",30.04,10.30,0,328.52,341.15,12.0,9.7,0.071,1281411.3,1281411.3,25654,0,0,0,L,1122011218,1,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556191823,414316.00
04/25/2019 07:30,2,0.461,ACTIVE,212.16,334.54,60.038,1556191805,"201051344000438","174011545737251",29.42,10.30,0,328.52,343.55,13.8,11.4,0.075,1274325.8,1274325.8,25686,0,0,0,L,1122011218,1,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556191824,414317.00
04/25/2019 07:30,2,0.451,ACTIVE,211.70,333.03,60.022,1556191805,"201051344001135","174011545737251",29.64,10.70,0,326.72,341.45,13.6,11.2,0.075,1261176.4,1261176.4,25637,0,0,0,L,1122011218,1,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556191825,414318.00
04/25/2019 07:30,2,0.445,ACTIVE,211.93,334.24,60.006,1556191805,"201051344000983","174011545737251",28.90,11.00,0,326.72,340.55,13.1,10.7,0.080,1279903.1,1279903.1,17401,0,0,0,L,1122011218,1,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556191826,414319.00
04/25/2019 07:30,2,0.455,ACTIVE,212.38,333.93,60.033,1556191805,"201051344001203","174011545737251",28.88,10.30,0,328.22,342.35,13.4,11.0,0.080,1268893.9,1268893.9,25695,0,0,0,L,1122011218,1,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556191827,414320.00
04/25/2019 07:30,2,0.434,ACTIVE,212.16,333.93,60.033,1556191805,"201051344001230","174011545737251",28.77,10.70,0,326.42,341.15,12.7,10.3,0.066,1265188.7,1265188.7,25521,0,0,0,L,1122011218,1,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556191828,414321.00
04/25/2019 07:30,2,0.443,ACTIVE,211.93,334.54,60.022,1556191805,"201051344000646","174011545737251",29.06,10.70,0,326.72,341.15,13.1,10.7,0.075,1258725.5,1258725.5,25664,0,0,0,L,1122011218,1,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556191829,414322.00
04/25/2019 07:30,2,0.447,ACTIVE,212.38,334.54,60.028,1556191805,"201051344000867","174011545737251",29.40,11.70,0,327.62,340.85,13.3,11.0,0.075,1257079.4,1257079.4,49592,0,0,0,L,1122011218,1,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556191830,414323.00
04/25/2019 07:30,2,0.453,ACTIVE,212.61,337.24,60.038,1556191805,"201051344000633","174011545737251",29.46,10.70,0,327.32,342.95,13.6,11.2,0.075,1254488.4,1254488.4,49688,0,0,0,L,1122011218,1,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556191831,414324.00
04/25/2019 07:30,2,0.504,ACTIVE,211.70,333.93,60.038,1556191805,"201051344000955","174011545737251",28.92,10.70,0,327.02,341.45,14.8,12.3,0.080,1278776.8,1278776.8,25682,0,0,0,L,1122011218,1,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556191832,414325.00
04/25/2019 07:30,2,0.451,ACTIVE,212.16,334.24,60.075,1556191805,"201051344000648","174011545737251",29.00,10.30,0,327.62,341.45,13.3,10.9,0.075,1269707.0,1269707.0,49144,0,0,0,L,1122011218,1,120.42,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556191833,414326.00
04/25/2019 07:30,2,0.438,ACTIVE,212.38,334.84,60.028,1556191805,"201051344000645","174011545737251",29.12,11.00,0,328.22,341.45,12.9,10.6,0.075,1274577.5,1274577.5,49108,0,0,0,L,1122011218,1,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556191834,414327.00
04/25/2019 07:30,2,0.428,ACTIVE,211.93,333.93,60.022,1556191805,"201051344000569","174011545737251",30.06,11.00,0,327.02,341.15,13.1,10.7,0.075,1290712.0,1290712.0,17314,0,0,0,L,1122011218,1,120.20,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556191835,414328.00
04/25/2019 07:30,2,0.502,ACTIVE,212.38,338.14,60.017,1556191805,"179051228000119","174011545737251",28.82,12.70,0,327.62,344.76,14.6,12.2,0.075,77881.1,77881.1,17423,0,0,0,L,46974696,1,120.88,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556191835,414329.00
04/25/2019 07:45,2,0.660,ACTIVE,212.38,337.54,60.038,1556192704,"201051344000579","174011545737251",30.61,11.70,0,328.82,347.16,20.6,17.9,0.137,1290558.2,1290558.2,17769,0,0,0,L,1122011218,1,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556192706,414330.00
04/25/2019 07:45,2,0.641,ACTIVE,212.61,336.64,60.022,1556192704,"201051344001025","174011545737251",29.98,11.00,0,326.72,347.16,19.5,16.9,0.128,1272861.8,1272861.8,25697,0,0,0,L,1122011218,1,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556192707,414331.00
04/25/2019 07:45,2,0.689,ACTIVE,212.83,337.84,60.038,1556192704,"201051344001093","174011545737251",30.61,11.70,0,327.32,347.16,21.5,18.8,0.133,1256708.7,1256708.7,25738,0,0,0,L,1122011218,1,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556192707,414332.00
04/25/2019 07:45,2,0.613,ACTIVE,212.38,336.94,60.049,1556192704,"201051344000458","174011545737251",29.84,12.30,0,327.02,345.66,18.6,16.0,0.124,1273662.8,1273662.8,17519,0,0,0,L,1122011218,1,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556192708,414333.00
04/25/2019 07:45,2,0.680,ACTIVE,212.61,337.24,60.043,1556192704,"201051344000890","174011545737251",30.08,11.30,0,326.72,346.86,20.7,18.1,0.137,1271398.5,1271398.5,25652,0,0,0,L,1122011218,1,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556192709,414334.00
04/25/2019 07:45,2,0.635,ACTIVE,212.16,337.54,60.038,1556192704,"201051344000988","174011545737251",19.72,11.30,0,326.72,343.85,12.7,10.3,0.080,982272.3,982272.3,17844,0,0,0,L,1122011218,1,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556192710,414335.00
04/25/2019 07:45,2,0.615,ACTIVE,213.06,336.04,60.033,1556192704,"201051344000582","174011545737251",30.32,11.00,0,326.72,345.96,18.9,16.3,0.124,1250272.0,1250272.0,25628,0,0,0,L,1122011218,1,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556192711,414336.00
04/25/2019 07:45,2,0.650,ACTIVE,212.38,337.54,60.059,1556192704,"201051344000868","174011545737251",30.00,11.00,0,327.02,346.26,19.8,17.2,0.137,1258844.0,1258844.0,49567,0,0,0,L,1122011218,1,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556192712,414337.00
04/25/2019 07:45,2,0.635,ACTIVE,212.83,337.84,60.043,1556192704,"201051344000576","174011545737251",29.54,11.00,0,327.92,346.26,19.0,16.4,0.133,1276930.4,1276930.4,21607,0,0,0,L,1122011218,1,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556192713,414338.00
04/25/2019 07:45,2,0.633,ACTIVE,212.38,337.24,60.033,1556192704,"201051344001158","174011545737251",29.94,11.00,0,326.72,346.26,19.2,16.6,0.137,1253659.2,1253659.2,17829,0,0,0,L,1122011218,1,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556192714,414339.00
04/25/2019 07:45,2,0.604,ACTIVE,212.83,338.44,60.038,1556192704,"201051344000917","174011545737251",29.66,12.00,0,326.72,346.26,18.2,15.6,0.119,1266788.0,1266788.0,25544,0,0,0,L,1122011218,1,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556192715,414340.00
04/25/2019 07:45,2,0.670,ACTIVE,212.83,336.64,60.043,1556192704,"201051344000417","174011545737251",19.80,10.70,0,326.42,342.35,13.4,11.1,0.088,1016851.1,1016851.1,25693,0,0,0,L,1122011218,1,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556192716,414341.00
04/25/2019 07:45,2,0.631,ACTIVE,212.83,338.14,60.028,1556192704,"201051344000685","174011545737251",29.44,11.00,0,326.72,346.56,18.9,16.3,0.133,1273126.2,1273126.2,25712,0,0,0,L,1122011218,1,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556192717,414342.00
04/25/2019 07:45,2,0.646,ACTIVE,212.83,338.44,60.043,1556192704,"201051344000651","174011545737251",30.18,10.30,0,327.32,345.96,19.9,17.2,0.133,1265946.3,1265946.3,25678,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556192718,414343.00
04/25/2019 07:45,2,0.650,ACTIVE,212.16,337.84,60.049,1556192704,"201051344000594","174011545737251",29.96,11.70,0,325.52,346.86,19.8,17.2,0.137,1278425.4,1278425.4,49560,0,0,0,L,1122011218,1,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556192719,414344.00
