ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2019 07:45,2,0.670,ACTIVE,212.61,338.44,60.043,1556192704,"201051344000469","174011545737251",29.98,10.70,0,327.02,347.16,20.4,17.7,0.141,1258426.8,1258426.8,17802,0,0,0,L,1122011218,1,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556192720,414345.00
04/25/2019 07:45,2,0.627,ACTIVE,213.06,337.84,60.049,1556192704,"201051344000585","174011545737251",30.14,11.70,0,327.32,345.96,19.2,16.6,0.124,1279186.9,1279186.9,25737,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556192721,414346.00
04/25/2019 07:45,2,0.617,ACTIVE,212.83,339.04,60.065,1556192704,"201051344000853","174011545737251",29.92,11.30,0,329.43,347.46,18.7,16.1,0.128,1281859.9,1281859.9,17403,0,0,0,L,1122011218,1,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556192722,414347.00
04/25/2019 07:45,2,0.580,ACTIVE,212.83,337.54,60.059,1556192704,"201051344001145","174011545737251",30.28,11.00,0,328.52,345.36,17.8,15.3,0.115,1281414.1,1281414.1,25655,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556192723,414348.00
04/25/2019 07:45,2,0.670,ACTIVE,212.83,337.84,60.049,1556192704,"201051344000438","174011545737251",30.63,11.00,0,327.92,346.86,20.8,18.2,0.137,1274329.2,1274329.2,25687,0,0,0,L,1122011218,1,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556192724,414349.00
04/25/2019 07:45,2,0.664,ACTIVE,212.61,336.64,60.054,1556192704,"201051344001135","174011545737251",29.76,11.30,0,327.62,346.26,20.1,17.4,0.128,1261179.7,1261179.7,25638,0,0,0,L,1122011218,1,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556192725,414350.00
04/25/2019 07:45,2,0.609,ACTIVE,212.61,337.54,60.038,1556192704,"201051344000983","174011545737251",30.53,11.70,0,326.72,345.96,18.9,16.3,0.133,1279906.2,1279906.2,17402,0,0,0,L,1122011218,1,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556192726,414351.00
04/25/2019 07:45,2,0.656,ACTIVE,213.06,337.84,60.038,1556192704,"201051344001203","174011545737251",30.28,11.00,0,327.92,347.76,20.1,17.5,0.137,1268897.2,1268897.2,25696,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556192726,414352.00
04/25/2019 07:45,2,0.643,ACTIVE,212.61,336.94,60.054,1556192704,"201051344001230","174011545737251",29.84,11.30,0,327.02,345.66,19.4,16.8,0.141,1265191.8,1265191.8,25522,0,0,0,L,1122011218,1,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556192727,414353.00
04/25/2019 07:45,2,0.613,ACTIVE,212.38,337.54,60.049,1556192704,"201051344000646","174011545737251",30.12,11.00,0,326.72,346.26,18.7,16.1,0.133,1258728.6,1258728.6,25665,0,0,0,L,1122011218,1,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556192728,414354.00
04/25/2019 07:45,2,0.645,ACTIVE,212.61,336.94,60.043,1556192704,"201051344000867","174011545737251",30.12,12.00,0,327.92,346.26,19.7,17.1,0.133,1257082.6,1257082.6,49593,0,0,0,L,1122011218,1,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556192729,414355.00
04/25/2019 07:45,2,0.648,ACTIVE,212.83,339.95,60.038,1556192704,"201051344000633","174011545737251",30.04,11.30,0,328.22,347.76,19.7,17.1,0.137,1254491.7,1254491.7,49689,0,0,0,L,1122011218,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556192730,414356.00
04/25/2019 07:45,2,0.709,ACTIVE,212.38,338.44,60.038,1556192704,"201051344000955","174011545737251",30.38,11.30,0,326.42,346.86,21.9,19.2,0.146,1278780.4,1278780.4,25683,0,0,0,L,1122011218,1,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556192731,414357.00
04/25/2019 07:45,2,0.643,ACTIVE,212.38,338.14,60.049,1556192704,"201051344000648","174011545737251",29.82,10.70,0,328.22,345.96,19.5,16.9,0.128,1269710.2,1269710.2,49145,0,0,0,L,1122011218,1,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556192732,414358.00
04/25/2019 07:45,2,0.621,ACTIVE,212.61,338.44,60.017,1556192704,"201051344000645","174011545737251",30.43,11.70,0,328.82,346.56,19.2,16.6,0.133,1274580.6,1274580.6,49109,0,0,0,L,1122011218,1,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556192733,414359.00
04/25/2019 07:45,2,0.635,ACTIVE,212.61,338.44,60.043,1556192704,"201051344000569","174011545737251",29.52,11.30,0,327.62,345.96,19.0,16.4,0.137,1290715.2,1290715.2,17315,0,0,0,L,1122011218,1,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556192734,414360.00
04/25/2019 07:45,2,0.717,ACTIVE,212.83,341.75,60.028,1556192704,"179051228000119","174011545737251",29.18,13.30,0,328.82,349.26,21.2,18.6,0.133,77884.7,77884.7,17424,0,0,0,L,46974696,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556192735,414361.00
04/25/2019 08:00,2,1.104,ACTIVE,212.61,342.95,60.017,1556193604,"201051344000579","174011545737251",30.43,12.70,0,328.82,356.78,34.1,31.0,0.261,1290564.4,1290564.4,17770,0,0,0,L,1122011218,1,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556193606,414362.00
04/25/2019 08:00,2,1.074,ACTIVE,212.16,339.34,60.006,1556193604,"201051344001025","174011545737251",30.59,12.00,0,327.32,356.78,33.4,30.3,0.239,1272867.7,1272867.7,25698,0,0,0,L,1122011218,1,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556193607,414363.00
04/25/2019 08:00,2,1.150,ACTIVE,212.38,341.15,60.012,1556193604,"201051344001093","174011545737251",30.47,12.70,0,327.02,357.98,35.5,32.4,0.265,1256715.1,1256715.1,25739,0,0,0,L,1122011218,1,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556193608,414364.00
04/25/2019 08:00,2,1.027,ACTIVE,212.38,341.15,60.012,1556193604,"201051344000458","174011545737251",30.20,13.30,0,323.72,354.97,31.4,28.4,0.256,1273668.4,1273668.4,17520,0,0,0,L,1122011218,1,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556193608,414365.00
04/25/2019 08:00,2,1.131,ACTIVE,211.93,340.55,60.012,1556193604,"201051344000890","174011545737251",30.40,12.70,0,327.02,356.48,34.9,31.7,0.265,1271404.7,1271404.7,25653,0,0,0,L,1122011218,1,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556193609,414366.00
04/25/2019 08:00,2,1.084,ACTIVE,212.38,340.55,60.017,1556193604,"201051344000988","174011545737251",19.96,12.00,0,318.61,350.17,22.0,19.3,0.177,982276.0,982276.0,17845,0,0,0,L,1122011218,1,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556193610,414367.00
04/25/2019 08:00,2,1.037,ACTIVE,212.61,341.75,60.028,1556193604,"201051344000582","174011545737251",30.53,11.70,0,325.82,356.18,32.1,29.1,0.247,1250277.6,1250277.6,25629,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556193611,414368.00
04/25/2019 08:00,2,1.086,ACTIVE,212.16,340.85,60.012,1556193604,"201051344000868","174011545737251",30.22,11.70,0,324.92,357.08,33.2,30.2,0.256,1258849.9,1258849.9,49568,0,0,0,L,1122011218,1,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556193612,414369.00
04/25/2019 08:00,2,1.047,ACTIVE,212.83,342.65,59.964,1556193604,"201051344000576","174011545737251",30.34,11.70,0,322.81,355.58,32.2,29.2,0.256,1276936.1,1276936.1,21608,0,0,0,L,1122011218,1,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556193613,414370.00
04/25/2019 08:00,2,1.074,ACTIVE,212.61,341.15,60.022,1556193604,"201051344001158","174011545737251",30.10,11.70,0,326.72,356.18,32.8,29.7,0.274,1253665.0,1253665.0,17830,0,0,0,L,1122011218,1,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556193614,414371.00
04/25/2019 08:00,2,1.021,ACTIVE,212.38,340.85,60.017,1556193604,"201051344000917","174011545737251",30.40,13.00,0,324.92,354.97,31.4,28.4,0.252,1266793.5,1266793.5,25545,0,0,0,L,1122011218,1,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556193615,414372.00
04/25/2019 08:00,2,1.105,ACTIVE,212.38,337.84,59.980,1556193604,"201051344000417","174011545737251",19.98,11.70,0,318.61,348.06,22.4,19.7,0.168,1016854.9,1016854.9,25694,0,0,0,L,1122011218,1,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556193616,414373.00
04/25/2019 08:00,2,1.041,ACTIVE,212.38,340.85,60.033,1556193604,"201051344000685","174011545737251",30.63,12.00,0,327.02,355.88,32.4,29.3,0.261,1273131.9,1273131.9,25713,0,0,0,L,1122011218,1,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556193617,414374.00
04/25/2019 08:00,2,1.092,ACTIVE,212.38,341.15,60.022,1556193604,"201051344000651","174011545737251",30.30,11.30,0,327.62,356.18,33.5,30.4,0.252,1265952.2,1265952.2,25679,0,0,0,L,1122011218,1,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556193618,414375.00
04/25/2019 08:00,2,1.080,ACTIVE,211.70,340.55,60.017,1556193604,"201051344000594","174011545737251",30.28,12.70,0,326.72,357.08,33.1,30.1,0.252,1278431.3,1278431.3,49561,0,0,0,L,1122011218,1,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556193619,414376.00
04/25/2019 08:00,2,1.098,ACTIVE,212.38,341.45,60.022,1556193604,"201051344000469","174011545737251",30.47,11.30,0,326.72,357.38,33.9,30.8,0.261,1258432.9,1258432.9,17803,0,0,0,L,1122011218,1,120.65,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556193620,414377.00
04/25/2019 08:00,2,1.051,ACTIVE,212.38,340.25,60.012,1556193604,"201051344000585","174011545737251",30.47,12.70,0,327.02,355.58,32.5,29.4,0.247,1279192.6,1279192.6,25738,0,0,0,L,1122011218,1,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556193621,414378.00
04/25/2019 08:00,2,1.035,ACTIVE,213.06,342.65,60.017,1556193604,"201051344000853","174011545737251",30.36,12.00,0,324.32,355.58,31.9,28.8,0.243,1281865.5,1281865.5,17404,0,0,0,L,1122011218,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556193622,414379.00
04/25/2019 08:00,2,1.012,ACTIVE,212.38,339.95,60.006,1556193604,"201051344001145","174011545737251",30.14,12.00,0,328.82,355.28,30.9,27.9,0.243,1281419.6,1281419.6,25656,0,0,0,L,1122011218,1,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556193623,414380.00
04/25/2019 08:00,2,1.115,ACTIVE,212.38,341.15,60.033,1556193604,"201051344000438","174011545737251",30.79,11.70,0,328.22,358.88,34.8,31.7,0.270,1274335.5,1274335.5,25688,0,0,0,L,1122011218,1,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556193624,414381.00
04/25/2019 08:00,2,1.096,ACTIVE,211.93,339.34,60.017,1556193604,"201051344001135","174011545737251",30.43,12.00,0,328.22,356.18,33.8,30.7,0.256,1261185.7,1261185.7,25639,0,0,0,L,1122011218,1,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556193625,414382.00
04/25/2019 08:00,2,1.027,ACTIVE,212.16,339.34,60.028,1556193604,"201051344000983","174011545737251",30.67,12.30,0,326.42,356.18,32.0,28.9,0.243,1279911.8,1279911.8,17403,0,0,0,L,1122011218,1,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556193626,414383.00
04/25/2019 08:00,2,1.115,ACTIVE,212.38,340.55,60.028,1556193604,"201051344001203","174011545737251",30.36,12.30,0,326.42,357.38,34.3,31.2,0.283,1268903.3,1268903.3,25697,0,0,0,L,1122011218,1,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556193627,414384.00
04/25/2019 08:00,2,1.088,ACTIVE,211.93,339.65,60.049,1556193604,"201051344001230","174011545737251",30.32,12.70,0,324.92,355.28,33.4,30.3,0.261,1265197.8,1265197.8,25523,0,0,0,L,1122011218,1,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556193628,414385.00
04/25/2019 08:00,2,1.057,ACTIVE,211.93,340.55,60.043,1556193604,"201051344000646","174011545737251",30.43,12.00,0,327.62,355.28,32.6,29.5,0.261,1258734.3,1258734.3,25666,0,0,0,L,1122011218,1,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556193629,414386.00
04/25/2019 08:00,2,1.080,ACTIVE,212.38,340.25,60.033,1556193604,"201051344000867","174011545737251",30.47,12.70,0,326.12,357.98,33.4,30.3,0.256,1257088.5,1257088.5,49594,0,0,0,L,1122011218,1,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556193630,414387.00
04/25/2019 08:00,2,1.082,ACTIVE,212.83,342.65,60.017,1556193604,"201051344000633","174011545737251",30.20,12.30,0,327.02,356.18,33.1,30.0,0.265,1254497.5,1254497.5,49690,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556193631,414388.00
04/25/2019 08:00,2,1.174,ACTIVE,211.70,340.55,60.017,1556193604,"201051344000955","174011545737251",30.38,12.70,0,327.62,357.68,36.2,33.0,0.283,1278786.9,1278786.9,25684,0,0,0,L,1122011218,1,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556193631,414389.00
04/25/2019 08:00,2,1.059,ACTIVE,212.38,341.45,60.017,1556193604,"201051344000648","174011545737251",30.45,11.30,0,327.62,355.58,32.7,29.6,0.252,1269716.0,1269716.0,49146,0,0,0,L,1122011218,1,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556193632,414390.00
04/25/2019 08:00,2,1.064,ACTIVE,212.61,341.75,60.022,1556193604,"201051344000645","174011545737251",30.42,12.30,0,327.62,355.58,32.8,29.7,0.252,1274586.4,1274586.4,49110,0,0,0,L,1122011218,1,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556193633,414391.00
04/25/2019 08:00,2,1.045,ACTIVE,212.38,339.95,60.017,1556193604,"201051344000569","174011545737251",30.53,12.30,0,328.22,355.58,32.3,29.3,0.256,1290720.9,1290720.9,17316,0,0,0,L,1122011218,1,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556193634,414392.00
04/25/2019 08:00,2,1.143,ACTIVE,212.61,345.66,60.022,1556193604,"179051228000119","174011545737251",30.53,14.00,0,328.52,357.98,35.4,32.2,0.265,77891.1,77891.1,17425,0,0,0,L,46974696,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556193635,414393.00
04/25/2019 08:15,2,1.480,ACTIVE,213.29,346.86,60.033,1556194504,"201051344000579","174011545737251",30.65,13.30,0,328.22,366.40,46.0,42.5,0.367,1290572.3,1290572.3,17771,0,0,0,L,1122011218,1,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556194506,414394.00
04/25/2019 08:15,2,1.465,ACTIVE,213.29,345.06,60.022,1556194504,"201051344001025","174011545737251",30.57,13.30,0,327.32,364.89,45.4,41.9,0.354,1272875.5,1272875.5,25699,0,0,0,L,1122011218,1,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556194507,414395.00
04/25/2019 08:15,2,1.543,ACTIVE,213.29,347.76,60.012,1556194504,"201051344001093","174011545737251",30.95,13.70,0,327.32,366.10,48.4,44.8,0.371,1256723.4,1256723.4,25740,0,0,0,L,1122011218,1,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556194508,414396.00
04/25/2019 08:15,2,1.379,ACTIVE,213.06,344.76,60.038,1556194504,"201051344000458","174011545737251",30.77,14.00,0,327.62,363.69,42.9,39.5,0.345,1273675.7,1273675.7,17521,0,0,0,L,1122011218,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556194508,414397.00
04/25/2019 08:15,2,1.512,ACTIVE,213.06,345.66,60.006,1556194504,"201051344000890","174011545737251",30.83,13.70,0,327.02,365.49,47.2,43.6,0.371,1271412.8,1271412.8,25654,0,0,0,L,1122011218,1,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556194509,414398.00
04/25/2019 08:15,2,1.504,ACTIVE,213.06,343.25,60.001,1556194504,"201051344000988","174011545737251",19.96,12.30,0,327.02,357.98,30.4,27.4,0.252,982281.0,982281.0,17846,0,0,0,L,1122011218,1,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556194510,414399.00
04/25/2019 08:15,2,1.434,ACTIVE,213.74,346.56,60.012,1556194504,"201051344000582","174011545737251",30.36,12.30,0,327.32,364.59,44.1,40.6,0.354,1250285.1,1250285.1,25630,0,0,0,L,1122011218,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556194511,414400.00
04/25/2019 08:15,2,1.477,ACTIVE,212.83,345.06,59.996,1556194504,"201051344000868","174011545737251",30.43,12.30,0,327.32,365.19,45.6,42.1,0.371,1258857.7,1258857.7,49569,0,0,0,L,1122011218,1,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556194512,414401.00
04/25/2019 08:15,2,1.432,ACTIVE,213.51,346.26,60.049,1556194504,"201051344000576","174011545737251",30.38,12.00,0,328.52,365.80,44.1,40.6,0.354,1276943.6,1276943.6,21609,0,0,0,L,1122011218,1,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556194513,414402.00
04/25/2019 08:15,2,1.469,ACTIVE,213.29,345.96,60.006,1556194504,"201051344001158","174011545737251",30.36,12.30,0,327.92,365.80,45.2,41.7,0.371,1253672.7,1253672.7,17831,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556194514,414403.00
04/25/2019 08:15,2,1.402,ACTIVE,213.51,346.86,60.028,1556194504,"201051344000917","174011545737251",30.47,14.00,0,326.42,363.39,43.4,39.9,0.345,1266800.9,1266800.9,25546,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556194515,414404.00
04/25/2019 08:15,2,1.508,ACTIVE,213.29,342.05,60.006,1556194504,"201051344000417","174011545737251",19.88,13.00,0,327.62,354.37,30.4,27.4,0.239,1016860.0,1016860.0,25695,0,0,0,L,1122011218,1,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556194516,414405.00
04/25/2019 08:15,2,1.443,ACTIVE,213.29,346.56,60.006,1556194504,"201051344000685","174011545737251",30.43,13.30,0,327.32,364.59,44.5,41.0,0.380,1273139.4,1273139.4,25714,0,0,0,L,1122011218,1,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556194517,414406.00
04/25/2019 08:15,2,1.492,ACTIVE,213.51,347.16,60.017,1556194504,"201051344000651","174011545737251",30.40,12.30,0,327.92,365.19,46.0,42.5,0.362,1265960.1,1265960.1,25680,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556194518,414407.00
04/25/2019 08:15,2,1.463,ACTIVE,212.61,345.36,60.012,1556194504,"201051344000594","174011545737251",30.65,13.70,0,326.42,365.49,45.4,41.9,0.358,1278439.0,1278439.0,49562,0,0,0,L,1122011218,1,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556194519,414408.00
04/25/2019 08:15,2,1.500,ACTIVE,213.29,345.36,60.006,1556194504,"201051344000469","174011545737251",30.53,11.70,0,326.42,367.30,46.5,42.9,0.380,1258440.8,1258440.8,17804,0,0,0,L,1122011218,1,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556194520,414409.00
04/25/2019 08:15,2,1.402,ACTIVE,213.51,346.86,60.017,1556194504,"201051344000585","174011545737251",30.89,13.70,0,327.32,363.39,43.9,40.4,0.340,1279200.2,1279200.2,25739,0,0,0,L,1122011218,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556194521,414410.00
04/25/2019 08:15,2,1.408,ACTIVE,213.74,346.26,59.996,1556194504,"201051344000853","174011545737251",30.55,12.70,0,329.13,365.19,43.6,40.2,0.349,1281872.9,1281872.9,17405,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556194522,414411.00
04/25/2019 08:15,2,1.361,ACTIVE,213.51,345.96,59.985,1556194504,"201051344001145","174011545737251",30.67,13.00,0,327.92,363.09,42.3,38.9,0.336,1281426.7,1281426.7,25657,0,0,0,L,1122011218,1,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556194523,414412.00
04/25/2019 08:15,2,1.508,ACTIVE,213.29,347.46,60.028,1556194504,"201051344000438","174011545737251",30.79,13.00,0,328.82,367.00,47.0,43.5,0.380,1274343.6,1274343.6,25689,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556194524,414413.00
04/25/2019 08:15,2,1.482,ACTIVE,213.29,345.66,60.017,1556194504,"201051344001135","174011545737251",30.38,13.30,0,327.02,364.29,45.6,42.1,0.358,1261193.6,1261193.6,25640,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556194525,414414.00
04/25/2019 08:15,2,1.396,ACTIVE,213.06,345.36,60.012,1556194504,"201051344000983","174011545737251",30.75,12.70,0,327.02,363.99,43.5,40.1,0.362,1279919.3,1279919.3,17404,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556194526,414415.00
04/25/2019 08:15,2,1.521,ACTIVE,213.74,346.86,60.022,1556194504,"201051344001203","174011545737251",30.34,13.30,0,326.72,366.70,46.8,43.3,0.376,1268911.3,1268911.3,25698,0,0,0,L,1122011218,1,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556194527,414416.00
04/25/2019 08:15,2,1.482,ACTIVE,213.29,345.66,60.022,1556194504,"201051344001230","174011545737251",30.47,13.70,0,326.42,365.19,45.7,42.2,0.354,1265205.6,1265205.6,25524,0,0,0,L,1122011218,1,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556194527,414417.00
04/25/2019 08:15,2,1.408,ACTIVE,212.83,346.26,60.012,1556194504,"201051344000646","174011545737251",30.81,13.00,0,327.62,363.99,44.0,40.5,0.354,1258741.9,1258741.9,25667,0,0,0,L,1122011218,1,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556194528,414418.00
04/25/2019 08:15,2,1.467,ACTIVE,213.29,342.65,60.017,1556194504,"201051344000867","174011545737251",30.43,13.30,0,327.92,365.19,45.3,41.8,0.349,1257096.3,1257096.3,49595,0,0,0,L,1122011218,1,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556194529,414419.00
04/25/2019 08:15,2,1.453,ACTIVE,213.29,346.56,59.996,1556194504,"201051344000633","174011545737251",30.49,13.30,0,327.32,366.10,44.9,41.4,0.358,1254505.3,1254505.3,49691,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556194530,414420.00
04/25/2019 08:15,2,1.570,ACTIVE,212.83,346.56,59.990,1556194504,"201051344000955","174011545737251",30.47,13.70,0,327.02,366.70,48.6,45.0,0.398,1278795.4,1278795.4,25685,0,0,0,L,1122011218,1,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556194531,414421.00
04/25/2019 08:15,2,1.414,ACTIVE,213.06,344.76,60.065,1556194504,"201051344000648","174011545737251",30.73,12.00,0,327.92,365.19,44.0,40.6,0.349,1269723.6,1269723.6,49147,0,0,0,L,1122011218,1,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556194532,414422.00
04/25/2019 08:15,2,1.449,ACTIVE,213.51,345.96,60.022,1556194504,"201051344000645","174011545737251",30.43,12.70,0,327.32,365.49,44.7,41.2,0.358,1274594.1,1274594.1,49111,0,0,0,L,1122011218,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556194533,414423.00
04/25/2019 08:15,2,1.400,ACTIVE,213.29,345.36,60.022,1556194504,"201051344000569","174011545737251",30.65,12.70,0,327.62,364.59,43.5,40.1,0.349,1290728.4,1290728.4,17317,0,0,0,L,1122011218,1,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556194534,414424.00
04/25/2019 08:15,2,1.504,ACTIVE,213.51,349.56,60.022,1556194504,"179051228000119","174011545737251",30.87,14.70,0,329.13,368.20,47.0,43.5,0.371,77899.3,77899.3,17426,0,0,0,L,46974696,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556194535,414425.00
04/25/2019 08:30,2,2.020,ACTIVE,213.96,351.37,60.022,1556195404,"201051344000579","174011545737251",31.03,14.30,0,327.32,376.92,63.5,59.4,0.513,1290584.2,1290584.2,17772,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556195405,414426.00
04/25/2019 08:30,2,2.018,ACTIVE,213.29,350.77,60.006,1556195404,"201051344001025","174011545737251",30.93,15.00,0,327.32,376.62,63.2,59.1,0.499,1272887.2,1272887.2,25700,0,0,0,L,1122011218,1,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556195406,414427.00
04/25/2019 08:30,2,2.115,ACTIVE,213.51,353.77,60.022,1556195404,"201051344001093","174011545737251",30.77,14.70,0,327.62,378.12,65.9,61.7,0.535,1256735.7,1256735.7,25741,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556195407,414428.00
04/25/2019 08:30,2,1.957,ACTIVE,213.74,350.17,60.017,1556195404,"201051344000458","174011545737251",30.45,15.00,0,327.92,374.21,60.5,56.4,0.508,1273686.9,1273686.9,17522,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556195408,414429.00
04/25/2019 08:30,2,2.115,ACTIVE,212.83,350.77,60.006,1556195404,"201051344000890","174011545737251",30.34,15.50,0,326.72,376.92,65.0,60.8,0.530,1271425.0,1271425.0,25655,0,0,0,L,1122011218,1,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556195409,414430.00
04/25/2019 08:30,2,2.094,ACTIVE,213.74,347.46,60.012,1556195404,"201051344000988","174011545737251",19.96,13.00,0,328.52,364.89,42.3,38.9,0.345,982288.7,982288.7,17847,0,0,0,L,1122011218,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556195410,414431.00
04/25/2019 08:30,2,1.986,ACTIVE,213.74,352.57,60.012,1556195404,"201051344000582","174011545737251",30.47,13.30,0,328.52,376.01,61.3,57.3,0.499,1250296.5,1250296.5,25631,0,0,0,L,1122011218,1,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556195411,414432.00
04/25/2019 08:30,2,2.041,ACTIVE,213.29,351.07,60.012,1556195404,"201051344000868","174011545737251",30.61,13.00,0,325.52,375.71,63.3,59.2,0.517,1258869.4,1258869.4,49570,0,0,0,L,1122011218,1,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556195412,414433.00
04/25/2019 08:30,2,1.977,ACTIVE,213.96,351.97,60.012,1556195404,"201051344000576","174011545737251",30.79,13.00,0,329.43,376.62,61.7,57.6,0.499,1276955.0,1276955.0,21610,0,0,0,L,1122011218,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556195413,414434.00
04/25/2019 08:30,2,2.053,ACTIVE,213.74,351.37,60.022,1556195404,"201051344001158","174011545737251",30.18,13.30,0,327.62,377.52,62.7,58.6,0.526,1253684.4,1253684.4,17832,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556195414,414435.00
04/25/2019 08:30,2,1.947,ACTIVE,213.51,351.67,60.012,1556195404,"201051344000917","174011545737251",30.79,15.30,0,327.92,375.41,60.7,56.7,0.504,1266812.0,1266812.0,25547,0,0,0,L,1122011218,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556195415,414436.00
04/25/2019 08:30,2,2.076,ACTIVE,213.29,345.96,60.012,1556195404,"201051344000417","174011545737251",19.88,14.30,0,329.13,362.19,41.8,38.4,0.345,1016867.6,1016867.6,25696,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556195416,414437.00
04/25/2019 08:30,2,2.012,ACTIVE,213.06,351.37,60.006,1556195404,"201051344000685","174011545737251",30.55,14.30,0,327.92,376.01,62.2,58.1,0.535,1273150.9,1273150.9,25715,0,0,0,L,1122011218,1,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556195417,414438.00
04/25/2019 08:30,2,2.045,ACTIVE,213.51,351.07,60.006,1556195404,"201051344000651","174011545737251",30.81,13.70,0,328.52,376.92,63.9,59.7,0.504,1265971.9,1265971.9,25681,0,0,0,L,1122011218,1,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556195418,414439.00
04/25/2019 08:30,2,2.053,ACTIVE,213.06,351.07,60.006,1556195404,"201051344000594","174011545737251",30.30,15.30,0,325.22,376.01,63.0,58.9,0.504,1278450.8,1278450.8,49563,0,0,0,L,1122011218,1,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556195419,414440.00
04/25/2019 08:30,2,2.066,ACTIVE,213.74,352.27,60.012,1556195404,"201051344000469","174011545737251",30.77,12.30,0,326.42,378.12,64.4,60.2,0.539,1258452.8,1258452.8,17805,0,0,0,L,1122011218,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556195420,414441.00
04/25/2019 08:30,2,1.990,ACTIVE,213.51,351.67,60.006,1556195404,"201051344000585","174011545737251",30.69,14.70,0,328.52,375.11,61.9,57.8,0.508,1279211.6,1279211.6,25740,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556195421,414442.00
04/25/2019 08:30,2,1.955,ACTIVE,214.19,351.97,59.996,1556195404,"201051344000853","174011545737251",31.05,14.00,0,330.03,376.31,61.5,57.4,0.495,1281884.2,1281884.2,17406,0,0,0,L,1122011218,1,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556195422,414443.00
04/25/2019 08:30,2,1.922,ACTIVE,213.29,351.37,60.022,1556195404,"201051344001145","174011545737251",30.73,14.00,0,329.13,374.51,59.9,55.9,0.491,1281437.7,1281437.7,25658,0,0,0,L,1122011218,1,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556195423,414444.00
04/25/2019 08:30,2,2.082,ACTIVE,213.51,352.57,60.006,1556195404,"201051344000438","174011545737251",30.91,14.00,0,328.22,378.42,65.2,61.0,0.535,1274355.8,1274355.8,25690,0,0,0,L,1122011218,1,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556195424,414445.00
04/25/2019 08:30,2,2.035,ACTIVE,213.29,350.77,60.006,1556195404,"201051344001135","174011545737251",30.79,15.00,0,326.72,376.01,63.5,59.4,0.504,1261205.5,1261205.5,25641,0,0,0,L,1122011218,1,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556195425,414446.00
04/25/2019 08:30,2,1.977,ACTIVE,213.51,350.47,60.006,1556195404,"201051344000983","174011545737251",30.63,13.70,0,328.22,376.31,61.4,57.3,0.513,1279930.7,1279930.7,17405,0,0,0,L,1122011218,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556195426,414447.00
04/25/2019 08:30,2,2.100,ACTIVE,213.51,351.37,60.001,1556195404,"201051344001203","174011545737251",30.69,15.30,0,329.73,378.72,65.3,61.1,0.535,1268923.4,1268923.4,25699,0,0,0,L,1122011218,1,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556195427,414448.00
04/25/2019 08:30,2,2.072,ACTIVE,212.83,349.56,60.001,1556195404,"201051344001230","174011545737251",30.28,15.50,0,326.42,376.31,63.6,59.4,0.521,1265217.4,1265217.4,25525,0,0,0,L,1122011218,1,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556195428,414449.00
04/25/2019 08:30,2,1.998,ACTIVE,212.83,351.07,60.012,1556195404,"201051344000646","174011545737251",30.63,14.30,0,326.42,375.41,62.0,57.9,0.517,1258753.4,1258753.4,25668,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556195429,414450.00
04/25/2019 08:30,2,2.039,ACTIVE,213.51,350.17,60.017,1556195404,"201051344000867","174011545737251",30.63,14.00,0,327.62,375.41,63.3,59.2,0.513,1257108.1,1257108.1,49596,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556195430,414451.00
04/25/2019 08:30,2,2.051,ACTIVE,213.74,351.37,60.012,1556195404,"201051344000633","174011545737251",30.26,15.00,0,327.92,376.31,62.9,58.8,0.526,1254517.0,1254517.0,49692,0,0,0,L,1122011218,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556195431,414452.00
04/25/2019 08:30,2,2.162,ACTIVE,212.83,351.37,59.996,1556195404,"201051344000955","174011545737251",30.57,15.50,0,325.22,377.52,67.0,62.7,0.539,1278808.0,1278808.0,25686,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556195432,414453.00
04/25/2019 08:30,2,1.992,ACTIVE,213.51,350.47,60.006,1556195404,"201051344000648","174011545737251",30.67,13.00,0,328.22,375.71,62.0,57.9,0.504,1269735.1,1269735.1,49148,0,0,0,L,1122011218,1,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556195433,414454.00
04/25/2019 08:30,2,2.049,ACTIVE,213.74,351.67,60.012,1556195404,"201051344000645","174011545737251",30.32,13.30,0,328.52,376.92,63.0,58.9,0.508,1274605.8,1274605.8,49112,0,0,0,L,1122011218,1,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556195434,414455.00
04/25/2019 08:30,2,1.973,ACTIVE,213.74,351.07,60.006,1556195404,"201051344000569","174011545737251",30.79,13.70,0,327.32,375.41,61.5,57.5,0.504,1290739.8,1290739.8,17318,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556195435,414456.00
04/25/2019 08:30,2,2.072,ACTIVE,213.74,355.58,60.001,1556195404,"179051228000119","174011545737251",31.11,15.50,0,330.03,380.22,65.3,61.1,0.544,77911.6,77911.6,17427,0,0,0,L,46974696,1,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556195436,414457.00
04/25/2019 08:45,2,1.799,ACTIVE,213.74,349.56,60.017,1556196304,"201051344000579","174011545737251",30.55,15.00,0,324.92,386.83,55.8,51.9,0.451,1290599.2,1290599.2,17773,0,0,0,L,1122011218,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556196306,414458.00
04/25/2019 08:45,2,1.801,ACTIVE,213.74,349.86,60.022,1556196304,"201051344001025","174011545737251",30.28,16.30,0,329.43,385.33,55.2,51.4,0.446,1272902.2,1272902.2,25701,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556196307,414459.00
04/25/2019 08:45,2,1.809,ACTIVE,213.96,350.77,60.017,1556196304,"201051344001093","174011545737251",30.55,15.50,0,330.93,387.74,56.0,52.1,0.442,1256751.1,1256751.1,25742,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556196308,414460.00
04/25/2019 08:45,2,1.736,ACTIVE,213.51,348.36,60.022,1556196304,"201051344000458","174011545737251",30.43,15.30,0,330.33,384.73,53.5,49.7,0.446,1273701.1,1273701.1,17523,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556196308,414461.00
04/25/2019 08:45,2,1.850,ACTIVE,213.51,349.26,60.028,1556196304,"201051344000890","174011545737251",29.94,16.70,0,326.72,385.93,56.1,52.2,0.451,1271440.2,1271440.2,25656,0,0,0,L,1122011218,1,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556196309,414462.00
04/25/2019 08:45,2,1.832,ACTIVE,213.29,345.96,60.028,1556196304,"201051344000988","174011545737251",19.86,13.70,0,330.93,372.71,36.9,33.7,0.309,982298.4,982298.4,17848,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556196310,414463.00
04/25/2019 08:45,2,1.758,ACTIVE,214.19,350.77,60.006,1556196304,"201051344000582","174011545737251",30.14,14.30,0,328.82,385.93,53.7,49.9,0.442,1250310.9,1250310.9,25632,0,0,0,L,1122011218,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556196311,414464.00
04/25/2019 08:45,2,1.791,ACTIVE,213.06,348.06,60.022,1556196304,"201051344000868","174011545737251",30.63,13.30,0,327.02,385.93,55.5,51.7,0.446,1258884.3,1258884.3,49571,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556196312,414465.00
04/25/2019 08:45,2,1.783,ACTIVE,213.96,349.86,59.996,1556196304,"201051344000576","174011545737251",30.22,13.30,0,330.03,385.93,54.6,50.8,0.451,1276969.5,1276969.5,21611,0,0,0,L,1122011218,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556196313,414466.00
04/25/2019 08:45,2,1.799,ACTIVE,213.74,348.96,60.017,1556196304,"201051344001158","174011545737251",30.34,14.00,0,330.33,386.53,55.3,51.5,0.460,1253699.1,1253699.1,17833,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556196314,414467.00
04/25/2019 08:45,2,1.732,ACTIVE,213.96,349.86,59.980,1556196304,"201051344000917","174011545737251",30.32,16.30,0,330.33,383.83,53.2,49.5,0.424,1266826.2,1266826.2,25548,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556196315,414468.00
04/25/2019 08:45,2,1.787,ACTIVE,213.96,344.45,60.001,1556196304,"201051344000417","174011545737251",20.18,15.80,0,329.73,369.10,36.5,33.4,0.301,1016877.2,1016877.2,25697,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556196316,414469.00
04/25/2019 08:45,2,1.779,ACTIVE,213.96,351.07,60.022,1556196304,"201051344000685","174011545737251",30.16,15.30,0,329.13,385.33,54.4,50.6,0.468,1273165.4,1273165.4,25716,0,0,0,L,1122011218,1,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556196317,414470.00
04/25/2019 08:45,2,1.828,ACTIVE,213.74,350.77,60.017,1556196304,"201051344000651","174011545737251",30.08,15.00,0,331.23,385.93,55.7,51.8,0.446,1265986.9,1265986.9,25682,0,0,0,L,1122011218,1,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556196318,414471.00
04/25/2019 08:45,2,1.777,ACTIVE,212.61,347.46,60.006,1556196304,"201051344000594","174011545737251",30.61,16.70,0,325.52,384.43,55.1,51.3,0.446,1278465.5,1278465.5,49564,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556196319,414472.00
04/25/2019 08:45,2,1.824,ACTIVE,213.51,349.26,60.012,1556196304,"201051344000469","174011545737251",30.42,13.00,0,328.82,387.74,56.2,52.3,0.468,1258467.9,1258467.9,17806,0,0,0,L,1122011218,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556196320,414473.00
04/25/2019 08:45,2,1.777,ACTIVE,213.74,350.17,60.012,1556196304,"201051344000585","174011545737251",30.38,15.50,0,330.63,384.43,54.7,50.9,0.433,1279226.2,1279226.2,25741,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556196321,414474.00
04/25/2019 08:45,2,1.750,ACTIVE,213.74,348.66,60.012,1556196304,"201051344000853","174011545737251",30.59,14.70,0,332.13,385.03,54.2,50.4,0.442,1281898.7,1281898.7,17407,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556196322,414475.00
04/25/2019 08:45,2,1.703,ACTIVE,213.51,349.26,60.006,1556196304,"201051344001145","174011545737251",30.22,15.00,0,330.03,384.13,52.1,48.4,0.424,1281451.7,1281451.7,25659,0,0,0,L,1122011218,1,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556196323,414476.00
04/25/2019 08:45,2,1.832,ACTIVE,213.51,350.77,60.001,1556196304,"201051344000438","174011545737251",30.26,15.50,0,330.93,387.44,56.2,52.3,0.464,1274370.9,1274370.9,25691,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556196324,414477.00
04/25/2019 08:45,2,1.797,ACTIVE,213.29,348.66,60.001,1556196304,"201051344001135","174011545737251",30.47,16.00,0,328.52,384.73,55.5,51.6,0.451,1261220.3,1261220.3,25642,0,0,0,L,1122011218,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556196325,414478.00
04/25/2019 08:45,2,1.740,ACTIVE,213.06,348.06,60.012,1556196304,"201051344000983","174011545737251",30.69,14.00,0,327.02,385.33,54.1,50.3,0.451,1279945.0,1279945.0,17406,0,0,0,L,1122011218,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556196326,414479.00
04/25/2019 08:45,2,1.840,ACTIVE,213.74,349.86,60.017,1556196304,"201051344001203","174011545737251",30.12,17.00,0,330.63,387.14,56.2,52.3,0.451,1268938.6,1268938.6,25700,0,0,0,L,1122011218,1,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556196327,414480.00
04/25/2019 08:45,2,1.764,ACTIVE,213.29,348.66,59.985,1556196304,"201051344001230","174011545737251",30.47,16.70,0,327.02,384.43,54.5,50.6,0.438,1265232.1,1265232.1,25526,0,0,0,L,1122011218,1,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556196328,414481.00
04/25/2019 08:45,2,1.773,ACTIVE,213.06,349.86,59.975,1556196304,"201051344000646","174011545737251",30.16,15.50,0,328.52,384.73,54.2,50.4,0.455,1258767.8,1258767.8,25669,0,0,0,L,1122011218,1,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556196329,414482.00
04/25/2019 08:45,2,1.814,ACTIVE,213.06,348.06,60.012,1556196304,"201051344000867","174011545737251",30.04,14.70,0,319.51,385.33,55.2,51.4,0.446,1257122.8,1257122.8,49597,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556196330,414483.00
04/25/2019 08:45,2,1.793,ACTIVE,213.29,348.96,60.012,1556196304,"201051344000633","174011545737251",30.24,16.00,0,326.42,385.63,54.9,51.1,0.464,1254531.6,1254531.6,49693,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556196330,414484.00
04/25/2019 08:45,2,1.869,ACTIVE,213.06,349.26,60.012,1556196304,"201051344000955","174011545737251",30.47,17.30,0,327.92,384.73,57.7,53.8,0.464,1278823.5,1278823.5,25687,0,0,0,L,1122011218,1,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556196331,414485.00
04/25/2019 08:45,2,1.770,ACTIVE,213.29,348.06,60.006,1556196304,"201051344000648","174011545737251",30.51,13.30,0,330.03,385.33,54.7,50.9,0.451,1269749.5,1269749.5,49149,0,0,0,L,1122011218,1,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556196332,414486.00
04/25/2019 08:45,2,1.803,ACTIVE,213.29,348.36,60.001,1556196304,"201051344000645","174011545737251",30.30,14.00,0,331.23,386.83,55.3,51.5,0.446,1274620.4,1274620.4,49113,0,0,0,L,1122011218,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556196333,414487.00
