ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2019 08:45,2,1.768,ACTIVE,213.29,348.06,60.006,1556196304,"201051344000569","174011545737251",30.61,14.30,0,328.22,385.33,54.8,51.0,0.455,1290754.2,1290754.2,17319,0,0,0,L,1122011218,1,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556196334,414488.00
04/25/2019 08:45,2,1.863,ACTIVE,213.51,352.57,60.012,1556196304,"179051228000119","174011545737251",30.59,16.00,0,331.83,390.14,57.8,53.9,0.468,77926.8,77926.8,17428,0,0,0,L,46974696,1,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556196335,414489.00
04/25/2019 09:00,2,2.266,ACTIVE,213.96,354.97,60.022,1556197204,"201051344000579","174011545737251",30.43,16.30,0,318.61,388.94,69.8,65.5,0.579,1290616.6,1290616.6,17774,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556197206,414490.00
04/25/2019 09:00,2,2.281,ACTIVE,213.51,353.17,60.017,1556197204,"201051344001025","174011545737251",30.06,18.70,0,318.30,386.83,69.5,65.1,0.552,1272919.5,1272919.5,25702,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556197207,414491.00
04/25/2019 09:00,2,2.266,ACTIVE,213.74,355.28,60.033,1556197204,"201051344001093","174011545737251",30.40,17.00,0,319.21,387.74,69.8,65.4,0.561,1256768.7,1256768.7,25743,0,0,0,L,1122011218,1,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556197207,414492.00
04/25/2019 09:00,2,2.189,ACTIVE,213.74,353.17,60.028,1556197204,"201051344000458","174011545737251",30.47,16.30,0,318.30,386.83,67.5,63.3,0.552,1273717.9,1273717.9,17524,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556197208,414493.00
04/25/2019 09:00,2,2.287,ACTIVE,213.29,352.87,59.990,1556197204,"201051344000890","174011545737251",30.24,18.70,0,317.70,387.44,70.1,65.7,0.570,1271457.8,1271457.8,25657,0,0,0,L,1122011218,1,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556197209,414494.00
04/25/2019 09:00,2,2.312,ACTIVE,213.51,350.17,60.033,1556197204,"201051344000988","174011545737251",19.80,14.00,0,329.13,374.51,46.4,42.9,0.384,982309.8,982309.8,17849,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556197210,414495.00
04/25/2019 09:00,2,2.188,ACTIVE,214.19,354.37,60.033,1556197204,"201051344000582","174011545737251",30.40,15.50,0,317.40,387.74,67.4,63.1,0.544,1250327.7,1250327.7,25633,0,0,0,L,1122011218,1,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556197211,414496.00
04/25/2019 09:00,2,2.270,ACTIVE,213.29,353.77,60.022,1556197204,"201051344000868","174011545737251",30.38,14.30,0,315.60,388.04,69.8,65.5,0.579,1258901.6,1258901.6,49572,0,0,0,L,1122011218,1,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556197212,414497.00
04/25/2019 09:00,2,2.223,ACTIVE,213.96,355.88,60.017,1556197204,"201051344000576","174011545737251",30.57,14.30,0,318.00,388.64,68.8,64.5,0.561,1276986.4,1276986.4,21612,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556197213,414498.00
04/25/2019 09:00,2,2.268,ACTIVE,213.96,354.67,60.033,1556197204,"201051344001158","174011545737251",30.24,15.00,0,319.21,389.24,69.5,65.2,0.575,1253716.3,1253716.3,17834,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556197214,414499.00
04/25/2019 09:00,2,2.166,ACTIVE,213.96,354.07,60.028,1556197204,"201051344000917","174011545737251",30.53,17.80,0,319.51,385.93,67.0,62.7,0.548,1266842.8,1266842.8,25549,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556197215,414500.00
04/25/2019 09:00,2,2.295,ACTIVE,213.74,348.36,60.033,1556197204,"201051344000417","174011545737251",19.76,17.00,0,326.72,370.90,46.0,42.4,0.380,1016888.4,1016888.4,25698,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556197216,414501.00
04/25/2019 09:00,2,2.262,ACTIVE,213.51,354.37,60.017,1556197204,"201051344000685","174011545737251",30.06,16.30,0,316.80,386.53,68.9,64.6,0.592,1273182.4,1273182.4,25717,0,0,0,L,1122011218,1,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556197217,414502.00
04/25/2019 09:00,2,2.303,ACTIVE,213.96,355.28,60.022,1556197204,"201051344000651","174011545737251",30.32,16.30,0,318.30,388.04,70.7,66.3,0.575,1266004.3,1266004.3,25683,0,0,0,L,1122011218,1,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556197218,414503.00
04/25/2019 09:00,2,2.287,ACTIVE,213.06,353.47,60.028,1556197204,"201051344000594","174011545737251",30.38,18.70,0,317.40,386.53,70.4,66.1,0.575,1278482.7,1278482.7,49565,0,0,0,L,1122011218,1,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556197219,414504.00
04/25/2019 09:00,2,2.309,ACTIVE,213.74,355.28,60.022,1556197204,"201051344000469","174011545737251",30.73,13.70,0,315.90,389.84,71.8,67.4,0.610,1258485.4,1258485.4,17807,0,0,0,L,1122011218,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556197220,414505.00
04/25/2019 09:00,2,2.275,ACTIVE,213.96,355.28,60.017,1556197204,"201051344000585","174011545737251",30.43,17.00,0,318.61,385.93,70.1,65.8,0.575,1279243.3,1279243.3,25742,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556197221,414506.00
04/25/2019 09:00,2,2.266,ACTIVE,214.41,355.58,60.022,1556197204,"201051344000853","174011545737251",30.59,15.80,0,321.31,388.04,70.2,65.8,0.570,1281915.7,1281915.7,17408,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556197222,414507.00
04/25/2019 09:00,2,2.219,ACTIVE,213.74,353.17,60.038,1556197204,"201051344001145","174011545737251",30.02,15.80,0,316.20,385.93,67.4,63.2,0.561,1281468.2,1281468.2,25660,0,0,0,L,1122011218,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556197223,414508.00
04/25/2019 09:00,2,2.344,ACTIVE,213.74,355.28,60.059,1556197204,"201051344000438","174011545737251",30.43,17.00,0,317.70,388.94,72.2,67.8,0.597,1274388.5,1274388.5,25692,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556197224,414509.00
04/25/2019 09:00,2,2.322,ACTIVE,213.74,353.77,60.017,1556197204,"201051344001135","174011545737251",30.30,17.80,0,317.10,385.63,71.3,66.9,0.570,1261237.6,1261237.6,25643,0,0,0,L,1122011218,1,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556197225,414510.00
04/25/2019 09:00,2,2.264,ACTIVE,213.74,354.67,60.022,1556197204,"201051344000983","174011545737251",30.47,15.00,0,318.00,387.74,69.9,65.5,0.588,1279962.0,1279962.0,17407,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556197226,414511.00
04/25/2019 09:00,2,2.336,ACTIVE,213.74,354.07,60.022,1556197204,"201051344001203","174011545737251",30.53,19.00,0,318.00,388.04,72.3,67.8,0.588,1268956.2,1268956.2,25701,0,0,0,L,1122011218,1,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556197227,414512.00
04/25/2019 09:00,2,2.268,ACTIVE,213.29,352.57,59.990,1556197204,"201051344001230","174011545737251",30.61,17.80,0,315.90,385.93,70.3,66.0,0.583,1265249.3,1265249.3,25527,0,0,0,L,1122011218,1,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556197227,414513.00
04/25/2019 09:00,2,2.271,ACTIVE,213.51,353.47,60.022,1556197204,"201051344000646","174011545737251",30.32,17.30,0,314.10,386.83,69.8,65.4,0.583,1258784.7,1258784.7,25670,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556197228,414514.00
04/25/2019 09:00,2,2.307,ACTIVE,213.51,354.07,60.022,1556197204,"201051344000867","174011545737251",30.43,15.80,0,318.30,387.44,71.1,66.7,0.575,1257140.1,1257140.1,49598,0,0,0,L,1122011218,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556197229,414515.00
04/25/2019 09:00,2,2.293,ACTIVE,213.96,355.58,60.022,1556197204,"201051344000633","174011545737251",30.42,17.50,0,318.91,388.34,70.7,66.3,0.592,1254548.8,1254548.8,49694,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556197230,414516.00
04/25/2019 09:00,2,2.381,ACTIVE,213.29,353.77,60.012,1556197204,"201051344000955","174011545737251",30.40,19.50,0,318.00,385.33,73.3,68.8,0.588,1278841.5,1278841.5,25688,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556197231,414517.00
04/25/2019 09:00,2,2.275,ACTIVE,213.74,354.07,60.028,1556197204,"201051344000648","174011545737251",30.40,14.30,0,316.20,387.74,70.1,65.7,0.583,1269766.6,1269766.6,49150,0,0,0,L,1122011218,1,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556197232,414518.00
04/25/2019 09:00,2,2.311,ACTIVE,213.96,354.97,60.017,1556197204,"201051344000645","174011545737251",30.30,15.00,0,318.30,389.24,70.9,66.5,0.575,1274637.7,1274637.7,49114,0,0,0,L,1122011218,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556197233,414519.00
04/25/2019 09:00,2,2.246,ACTIVE,213.96,355.28,60.028,1556197204,"201051344000569","174011545737251",30.79,15.00,0,318.61,387.14,70.1,65.8,0.583,1290771.2,1290771.2,17320,0,0,0,L,1122011218,1,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556197234,414520.00
04/25/2019 09:00,2,2.355,ACTIVE,213.96,359.78,60.028,1556197204,"179051228000119","174011545737251",30.67,17.30,0,317.70,395.55,73.2,68.7,0.605,77944.6,77944.6,17429,0,0,0,L,46974696,1,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556197235,414521.00
04/25/2019 09:15,2,2.812,ACTIVE,214.64,345.06,60.001,1556198104,"201051344000579","174011545737251",30.57,18.70,0,332.13,388.34,87.1,82.1,0.411,1290639.1,1290639.1,17775,0,0,0,L,1122011218,1,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556198105,414522.00
04/25/2019 09:15,2,2.820,ACTIVE,215.09,344.45,60.038,1556198104,"201051344001025","174011545737251",30.43,21.50,0,332.13,388.04,87.0,82.1,0.384,1272942.1,1272942.1,25703,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556198106,414523.00
04/25/2019 09:15,2,2.834,ACTIVE,215.09,345.66,59.996,1556198104,"201051344001093","174011545737251",30.38,19.00,0,331.83,389.54,87.3,82.3,0.398,1256791.6,1256791.6,25744,0,0,0,L,1122011218,1,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556198107,414524.00
04/25/2019 09:15,2,2.727,ACTIVE,214.64,344.45,60.001,1556198104,"201051344000458","174011545737251",30.51,20.00,0,332.43,386.83,84.3,79.5,0.384,1273739.7,1273739.7,17525,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556198108,414525.00
04/25/2019 09:15,2,2.855,ACTIVE,214.64,345.06,59.996,1556198104,"201051344000890","174011545737251",30.12,21.30,0,330.33,387.74,87.1,82.2,0.398,1271480.5,1271480.5,25658,0,0,0,L,1122011218,1,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556198109,414526.00
04/25/2019 09:15,2,2.902,ACTIVE,214.64,352.57,60.006,1556198104,"201051344000988","174011545737251",19.64,14.70,0,331.83,384.43,57.8,53.9,0.486,982324.6,982324.6,17850,0,0,0,L,1122011218,1,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556198110,414527.00
04/25/2019 09:15,2,2.756,ACTIVE,215.32,345.36,60.001,1556198104,"201051344000582","174011545737251",30.40,17.30,0,331.53,388.94,84.9,80.0,0.389,1250349.5,1250349.5,25634,0,0,0,L,1122011218,1,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556198111,414528.00
04/25/2019 09:15,2,2.850,ACTIVE,214.41,345.66,60.017,1556198104,"201051344000868","174011545737251",30.49,16.30,0,330.93,388.34,88.0,83.0,0.402,1258924.2,1258924.2,49573,0,0,0,L,1122011218,1,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556198111,414529.00
04/25/2019 09:15,2,2.824,ACTIVE,215.09,347.16,60.006,1556198104,"201051344000576","174011545737251",30.38,16.00,0,332.43,389.24,86.9,81.9,0.407,1277008.6,1277008.6,21613,0,0,0,L,1122011218,1,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556198113,414530.00
04/25/2019 09:15,2,2.916,ACTIVE,215.09,345.96,59.996,1556198104,"201051344001158","174011545737251",29.84,16.30,0,331.83,389.54,88.2,83.2,0.415,1253738.7,1253738.7,17835,0,0,0,L,1122011218,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556198114,414531.00
04/25/2019 09:15,2,2.826,ACTIVE,215.32,346.26,59.996,1556198104,"201051344000917","174011545737251",30.20,20.30,0,330.63,385.93,86.5,81.6,0.398,1266864.6,1266864.6,25550,0,0,0,L,1122011218,1,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556198115,414532.00
04/25/2019 09:15,2,2.939,ACTIVE,215.09,351.07,59.996,1556198104,"201051344000417","174011545737251",19.70,18.30,0,331.23,381.73,58.7,54.7,0.486,1016902.9,1016902.9,25699,0,0,0,L,1122011218,1,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556198116,414533.00
04/25/2019 09:15,2,2.896,ACTIVE,214.87,346.86,60.028,1556198104,"201051344000685","174011545737251",30.08,18.70,0,330.93,387.44,88.2,83.2,0.429,1273204.5,1273204.5,25718,0,0,0,L,1122011218,1,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556198117,414534.00
04/25/2019 09:15,2,2.947,ACTIVE,215.54,347.46,60.006,1556198104,"201051344000651","174011545737251",30.57,18.30,0,331.83,388.64,91.3,86.2,0.411,1266026.9,1266026.9,25684,0,0,0,L,1122011218,1,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556198118,414535.00
04/25/2019 09:15,2,2.924,ACTIVE,213.96,345.36,60.001,1556198104,"201051344000594","174011545737251",30.49,21.30,0,328.52,386.53,90.2,85.2,0.407,1278505.1,1278505.1,49566,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556198119,414536.00
04/25/2019 09:15,2,2.973,ACTIVE,215.09,346.86,60.017,1556198104,"201051344000469","174011545737251",30.57,15.50,0,332.13,389.54,92.1,87.0,0.438,1258508.3,1258508.3,17808,0,0,0,L,1122011218,1,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556198120,414537.00
04/25/2019 09:15,2,2.951,ACTIVE,215.54,346.56,60.001,1556198104,"201051344000585","174011545737251",30.12,19.30,0,332.43,386.83,90.1,85.0,0.411,1279265.5,1279265.5,25743,0,0,0,L,1122011218,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556198121,414538.00
04/25/2019 09:15,2,2.918,ACTIVE,215.54,348.36,60.006,1556198104,"201051344000853","174011545737251",30.32,17.30,0,334.24,388.34,89.6,84.6,0.420,1281938.0,1281938.0,17409,0,0,0,L,1122011218,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556198122,414539.00
04/25/2019 09:15,2,2.826,ACTIVE,214.87,345.96,59.996,1556198104,"201051344001145","174011545737251",30.36,18.00,0,330.93,388.04,86.9,82.0,0.407,1281489.8,1281489.8,25661,0,0,0,L,1122011218,1,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556198123,414540.00
04/25/2019 09:15,2,2.973,ACTIVE,215.32,346.26,60.012,1556198104,"201051344000438","174011545737251",30.36,19.50,0,331.53,389.24,91.5,86.4,0.424,1274411.4,1274411.4,25693,0,0,0,L,1122011218,1,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556198124,414541.00
04/25/2019 09:15,2,2.973,ACTIVE,215.09,345.06,60.006,1556198104,"201051344001135","174011545737251",30.10,20.70,0,330.33,386.53,90.6,85.5,0.402,1261260.1,1261260.1,25644,0,0,0,L,1122011218,1,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556198125,414542.00
04/25/2019 09:15,2,2.877,ACTIVE,215.09,346.26,59.996,1556198104,"201051344000983","174011545737251",30.71,17.30,0,331.23,388.34,89.5,84.4,0.429,1279984.1,1279984.1,17408,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556198125,414543.00
04/25/2019 09:15,2,3.025,ACTIVE,215.32,345.36,60.006,1556198104,"201051344001203","174011545737251",30.14,21.50,0,332.43,388.34,92.4,87.3,0.420,1268979.1,1268979.1,25702,0,0,0,L,1122011218,1,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556198126,414544.00
04/25/2019 09:15,2,2.949,ACTIVE,214.64,344.45,59.980,1556198104,"201051344001230","174011545737251",30.30,20.00,0,328.52,386.23,90.4,85.3,0.420,1265271.8,1265271.8,25528,0,0,0,L,1122011218,1,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556198127,414545.00
04/25/2019 09:15,2,2.910,ACTIVE,214.64,345.96,60.001,1556198104,"201051344000646","174011545737251",30.34,19.80,0,329.13,387.14,89.4,84.4,0.420,1258806.8,1258806.8,25671,0,0,0,L,1122011218,1,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556198128,414546.00
04/25/2019 09:15,2,2.947,ACTIVE,214.64,345.96,60.038,1556198104,"201051344000867","174011545737251",30.61,18.00,0,331.23,387.44,91.4,86.3,0.420,1257162.6,1257162.6,49599,0,0,0,L,1122011218,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556198129,414547.00
04/25/2019 09:15,2,2.975,ACTIVE,215.09,347.16,60.038,1556198104,"201051344000633","174011545737251",30.36,20.00,0,332.13,388.04,91.4,86.3,0.420,1254571.2,1254571.2,49695,0,0,0,L,1122011218,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556198130,414548.00
04/25/2019 09:15,2,3.094,ACTIVE,214.64,345.36,60.017,1556198104,"201051344000955","174011545737251",30.26,21.00,0,328.82,387.14,94.9,89.6,0.438,1278864.7,1278864.7,25689,0,0,0,L,1122011218,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556198131,414549.00
04/25/2019 09:15,2,2.961,ACTIVE,214.87,346.26,60.001,1556198104,"201051344000648","174011545737251",30.61,16.00,0,331.53,388.04,91.8,86.7,0.429,1269788.7,1269788.7,49151,0,0,0,L,1122011218,1,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556198132,414550.00
04/25/2019 09:15,2,3.062,ACTIVE,215.32,347.16,60.001,1556198104,"201051344000645","174011545737251",30.30,16.70,0,332.13,388.94,94.0,88.8,0.429,1274660.3,1274660.3,49115,0,0,0,L,1122011218,1,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556198133,414551.00
04/25/2019 09:15,2,3.033,ACTIVE,215.09,346.86,60.006,1556198104,"201051344000569","174011545737251",30.42,17.30,0,331.83,387.74,93.5,88.3,0.433,1290793.4,1290793.4,17321,0,0,0,L,1122011218,1,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556198134,414552.00
04/25/2019 09:15,2,3.125,ACTIVE,215.32,352.27,60.006,1556198104,"179051228000119","174011545737251",30.75,19.50,0,333.33,391.04,97.3,92.0,0.460,77967.7,77967.7,17430,0,0,0,L,46974696,1,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556198135,414553.00
04/25/2019 09:30,2,4.184,ACTIVE,216.00,351.37,60.038,1556199004,"201051344000579","174011545737251",30.53,20.00,0,332.13,382.63,129.5,123.1,0.610,1290665.8,1290665.8,17776,0,0,0,L,1122011218,1,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199005,414554.00
04/25/2019 09:30,2,4.291,ACTIVE,215.09,348.36,60.033,1556199004,"201051344001025","174011545737251",29.98,25.30,0,331.83,378.42,130.3,123.8,0.579,1272968.9,1272968.9,25704,0,0,0,L,1122011218,1,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199006,414555.00
04/25/2019 09:30,2,4.270,ACTIVE,215.32,350.47,60.033,1556199004,"201051344001093","174011545737251",30.47,21.00,0,332.43,382.93,131.8,125.3,0.601,1256818.7,1256818.7,25745,0,0,0,L,1122011218,1,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199007,414556.00
04/25/2019 09:30,2,4.076,ACTIVE,215.77,349.56,60.033,1556199004,"201051344000458","174011545737251",30.63,23.30,0,332.73,381.12,126.5,120.2,0.579,1273765.8,1273765.8,17526,0,0,0,L,1122011218,1,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199008,414557.00
04/25/2019 09:30,2,4.275,ACTIVE,214.41,349.26,60.028,1556199004,"201051344000890","174011545737251",30.02,23.80,0,332.13,378.42,130.0,123.5,0.605,1271507.3,1271507.3,25659,0,0,0,L,1122011218,1,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199009,414558.00
04/25/2019 09:30,2,4.363,ACTIVE,215.77,347.16,60.033,1556199004,"201051344000988","174011545737251",19.48,17.00,0,318.61,388.64,86.1,81.2,0.407,982342.2,982342.2,17851,0,0,0,L,1122011218,1,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199009,414559.00
04/25/2019 09:30,2,4.107,ACTIVE,215.54,349.86,60.022,1556199004,"201051344000582","174011545737251",30.34,20.00,0,332.43,381.42,126.2,119.9,0.588,1250375.6,1250375.6,25635,0,0,0,L,1122011218,1,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199010,414560.00
04/25/2019 09:30,2,4.246,ACTIVE,214.87,350.17,60.038,1556199004,"201051344000868","174011545737251",30.24,17.30,0,329.73,381.73,130.1,123.6,0.601,1258950.9,1258950.9,49574,0,0,0,L,1122011218,1,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199011,414561.00
04/25/2019 09:30,2,4.184,ACTIVE,216.00,351.07,60.001,1556199004,"201051344000576","174011545737251",30.28,17.80,0,333.03,382.63,128.2,121.9,0.601,1277035.1,1277035.1,21614,0,0,0,L,1122011218,1,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199012,414562.00
04/25/2019 09:30,2,4.250,ACTIVE,216.00,350.47,60.043,1556199004,"201051344001158","174011545737251",29.88,18.30,0,332.43,382.93,128.7,122.3,0.610,1253765.2,1253765.2,17836,0,0,0,L,1122011218,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199013,414563.00
04/25/2019 09:30,2,4.141,ACTIVE,214.87,349.86,60.028,1556199004,"201051344000917","174011545737251",30.08,21.80,0,331.53,379.92,126.2,119.9,0.592,1266890.6,1266890.6,25551,0,0,0,L,1122011218,1,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199014,414564.00
04/25/2019 09:30,2,4.234,ACTIVE,214.64,345.36,60.043,1556199004,"201051344000417","174011545737251",19.42,21.80,0,317.70,386.83,83.2,78.4,0.384,1016920.0,1016920.0,25700,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199015,414565.00
04/25/2019 09:30,2,4.195,ACTIVE,214.19,349.56,60.028,1556199004,"201051344000685","174011545737251",29.72,21.00,0,331.83,378.12,126.3,119.9,0.619,1273230.6,1273230.6,25719,0,0,0,L,1122011218,1,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199016,414566.00
04/25/2019 09:30,2,4.295,ACTIVE,215.32,350.77,60.049,1556199004,"201051344000651","174011545737251",29.72,20.30,0,333.03,382.03,129.3,122.9,0.592,1266053.8,1266053.8,25685,0,0,0,L,1122011218,1,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199017,414567.00
04/25/2019 09:30,2,4.207,ACTIVE,214.41,348.06,60.038,1556199004,"201051344000594","174011545737251",30.12,25.30,0,327.92,378.12,128.4,122.0,0.583,1278531.7,1278531.7,49567,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199018,414568.00
04/25/2019 09:30,2,4.236,ACTIVE,216.00,350.17,60.038,1556199004,"201051344000469","174011545737251",30.43,16.70,0,332.43,383.83,130.5,124.0,0.623,1258535.4,1258535.4,17809,0,0,0,L,1122011218,1,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199019,414569.00
04/25/2019 09:30,2,4.219,ACTIVE,215.32,350.17,60.043,1556199004,"201051344000585","174011545737251",29.88,21.00,0,331.83,380.82,127.7,121.3,0.592,1279292.0,1279292.0,25744,0,0,0,L,1122011218,1,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199020,414570.00
04/25/2019 09:30,2,4.143,ACTIVE,216.45,351.07,60.049,1556199004,"201051344000853","174011545737251",30.51,19.50,0,333.63,381.73,128.0,121.7,0.583,1281964.5,1281964.5,17410,0,0,0,L,1122011218,1,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199021,414571.00
04/25/2019 09:30,2,4.102,ACTIVE,214.41,349.26,60.054,1556199004,"201051344001145","174011545737251",30.04,19.50,0,332.43,377.52,124.8,118.6,0.579,1281515.6,1281515.6,25662,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199022,414572.00
04/25/2019 09:30,2,4.301,ACTIVE,214.87,349.56,60.038,1556199004,"201051344000438","174011545737251",29.80,22.80,0,331.83,378.12,129.8,123.3,0.592,1274438.4,1274438.4,25694,0,0,0,L,1122011218,1,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199023,414573.00
04/25/2019 09:30,2,4.229,ACTIVE,215.09,349.26,60.065,1556199004,"201051344001135","174011545737251",30.08,23.50,0,331.83,379.02,128.8,122.4,0.575,1261286.9,1261286.9,25645,0,0,0,L,1122011218,1,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199024,414574.00
04/25/2019 09:30,2,4.176,ACTIVE,215.77,350.47,60.049,1556199004,"201051344000983","174011545737251",30.18,18.70,0,332.13,382.03,127.6,121.2,0.614,1280010.4,1280010.4,17409,0,0,0,L,1122011218,1,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199025,414575.00
04/25/2019 09:30,2,4.307,ACTIVE,215.32,351.07,60.049,1556199004,"201051344001203","174011545737251",30.18,24.80,0,332.13,381.42,131.6,125.1,0.601,1269006.4,1269006.4,25703,0,0,0,L,1122011218,1,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199026,414576.00
04/25/2019 09:30,2,4.193,ACTIVE,214.19,348.06,60.038,1556199004,"201051344001230","174011545737251",30.38,22.80,0,328.22,377.22,129.1,122.6,0.597,1265298.5,1265298.5,25529,0,0,0,L,1122011218,1,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199027,414577.00
04/25/2019 09:30,2,4.168,ACTIVE,214.41,348.66,60.038,1556199004,"201051344000646","174011545737251",30.08,22.80,0,330.03,379.02,127.0,120.7,0.583,1258833.1,1258833.1,25672,0,0,0,L,1122011218,1,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199028,414578.00
04/25/2019 09:30,2,4.252,ACTIVE,215.32,349.56,60.038,1556199004,"201051344000867","174011545737251",30.00,19.80,0,330.63,381.12,129.1,122.7,0.592,1257189.3,1257189.3,49600,0,0,0,L,1122011218,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199029,414579.00
04/25/2019 09:30,2,4.217,ACTIVE,215.54,350.47,60.049,1556199004,"201051344000633","174011545737251",30.08,23.30,0,330.93,381.73,128.4,122.0,0.597,1254597.8,1254597.8,49696,0,0,0,L,1122011218,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199030,414580.00
04/25/2019 09:30,2,4.318,ACTIVE,214.41,349.26,60.054,1556199004,"201051344000955","174011545737251",30.08,23.50,0,330.63,377.52,131.5,125.0,0.605,1278892.1,1278892.1,25690,0,0,0,L,1122011218,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199031,414581.00
04/25/2019 09:30,2,4.213,ACTIVE,215.54,348.96,60.043,1556199004,"201051344000648","174011545737251",29.80,18.00,0,333.03,382.33,127.0,120.7,0.592,1269815.1,1269815.1,49152,0,0,0,L,1122011218,1,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199031,414582.00
04/25/2019 09:30,2,4.289,ACTIVE,215.77,349.86,60.054,1556199004,"201051344000645","174011545737251",29.70,19.00,0,333.03,382.33,129.0,122.6,0.588,1274687.1,1274687.1,49116,0,0,0,L,1122011218,1,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199032,414583.00
04/25/2019 09:30,2,4.156,ACTIVE,215.54,349.26,60.033,1556199004,"201051344000569","174011545737251",30.43,18.70,0,332.43,382.33,128.0,121.6,0.605,1290819.9,1290819.9,17322,0,0,0,L,1122011218,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199033,414584.00
04/25/2019 09:30,2,4.246,ACTIVE,215.77,355.58,60.033,1556199004,"179051228000119","174011545737251",30.69,21.50,0,333.03,384.13,132.0,125.5,0.610,77995.2,77995.2,17431,0,0,0,L,46974696,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199034,414585.00
04/25/2019 09:45,2,3.430,ACTIVE,215.32,347.16,60.006,1556199904,"201051344000579","174011545737251",29.78,22.80,0,332.73,386.53,103.4,97.9,0.482,1290695.3,1290695.3,17777,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199906,414586.00
04/25/2019 09:45,2,3.414,ACTIVE,214.87,346.26,60.033,1556199904,"201051344001025","174011545737251",29.68,28.30,0,333.03,385.63,102.7,97.2,0.460,1272998.7,1272998.7,25705,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199907,414587.00
04/25/2019 09:45,2,3.293,ACTIVE,214.87,346.86,60.012,1556199904,"201051344001093","174011545737251",29.98,23.30,0,333.03,388.34,99.9,94.5,0.455,1256848.6,1256848.6,25746,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199908,414588.00
04/25/2019 09:45,2,3.145,ACTIVE,215.09,345.96,60.017,1556199904,"201051344000458","174011545737251",30.14,24.00,0,331.53,392.25,95.9,90.7,0.442,1273794.7,1273794.7,17527,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199908,414589.00
04/25/2019 09:45,2,3.248,ACTIVE,214.19,345.96,59.985,1556199904,"201051344000890","174011545737251",29.36,26.30,0,331.83,384.13,96.6,91.3,0.446,1271536.9,1271536.9,25660,0,0,0,L,1122011218,1,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199909,414590.00
04/25/2019 09:45,2,3.203,ACTIVE,215.09,352.57,59.996,1556199904,"201051344000988","174011545737251",19.34,18.00,0,318.30,389.54,62.8,58.7,0.526,982361.7,982361.7,17852,0,0,0,L,1122011218,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199910,414591.00
04/25/2019 09:45,2,3.070,ACTIVE,215.09,346.86,60.006,1556199904,"201051344000582","174011545737251",29.40,21.80,0,333.03,387.74,91.5,86.4,0.420,1250404.4,1250404.4,25636,0,0,0,L,1122011218,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199911,414592.00
04/25/2019 09:45,2,3.104,ACTIVE,214.41,344.45,60.006,1556199904,"201051344000868","174011545737251",29.58,18.70,0,329.73,387.74,92.9,87.8,0.429,1258980.6,1258980.6,49575,0,0,0,L,1122011218,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199912,414593.00
04/25/2019 09:45,2,3.008,ACTIVE,215.32,346.26,60.012,1556199904,"201051344000576","174011545737251",30.08,19.00,0,332.43,392.25,91.6,86.5,0.433,1277064.4,1277064.4,21615,0,0,0,L,1122011218,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199913,414594.00
04/25/2019 09:45,2,3.102,ACTIVE,215.32,345.06,59.985,1556199904,"201051344001158","174011545737251",29.36,20.30,0,332.73,387.14,92.2,87.1,0.429,1253794.5,1253794.5,17837,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199914,414595.00
04/25/2019 09:45,2,3.074,ACTIVE,214.87,347.16,60.012,1556199904,"201051344000917","174011545737251",29.54,24.50,0,331.83,385.63,92.0,86.8,0.415,1266919.4,1266919.4,25552,0,0,0,L,1122011218,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199916,414596.00
04/25/2019 09:45,2,3.195,ACTIVE,214.64,352.27,60.012,1556199904,"201051344000417","174011545737251",19.16,23.80,0,317.70,388.04,62.1,58.0,0.530,1016938.8,1016938.8,25701,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199917,414597.00
04/25/2019 09:45,2,3.215,ACTIVE,214.41,346.26,60.006,1556199904,"201051344000685","174011545737251",28.94,23.00,0,332.13,386.23,94.3,89.1,0.464,1273259.3,1273259.3,25720,0,0,0,L,1122011218,1,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199917,414598.00
04/25/2019 09:45,2,3.242,ACTIVE,215.32,347.76,60.006,1556199904,"201051344000651","174011545737251",29.78,22.80,0,333.63,387.14,97.8,92.5,0.446,1266083.3,1266083.3,25686,0,0,0,L,1122011218,1,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199918,414599.00
04/25/2019 09:45,2,3.264,ACTIVE,214.41,345.36,60.017,1556199904,"201051344000594","174011545737251",29.64,27.50,0,327.62,386.53,97.9,92.6,0.438,1278561.0,1278561.0,49568,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199919,414600.00
04/25/2019 09:45,2,3.281,ACTIVE,215.32,346.86,60.006,1556199904,"201051344000469","174011545737251",30.20,18.00,0,331.83,388.04,100.3,94.9,0.482,1258565.2,1258565.2,17810,0,0,0,L,1122011218,1,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199920,414601.00
04/25/2019 09:45,2,3.283,ACTIVE,215.32,347.76,60.012,1556199904,"201051344000585","174011545737251",29.80,24.00,0,331.53,386.83,99.1,93.7,0.460,1279321.3,1279321.3,25745,0,0,0,L,1122011218,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199921,414602.00
04/25/2019 09:45,2,3.221,ACTIVE,215.77,347.16,60.022,1556199904,"201051344000853","174011545737251",30.06,21.80,0,332.73,385.63,98.1,92.7,0.446,1281993.8,1281993.8,17411,0,0,0,L,1122011218,1,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199922,414603.00
04/25/2019 09:45,2,3.135,ACTIVE,214.41,345.36,60.006,1556199904,"201051344001145","174011545737251",29.76,22.00,0,332.13,385.63,94.5,89.3,0.433,1281544.1,1281544.1,25663,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199923,414604.00
04/25/2019 09:45,2,3.189,ACTIVE,214.87,346.56,60.006,1556199904,"201051344000438","174011545737251",29.42,26.30,0,330.63,386.83,95.0,89.7,0.433,1274467.8,1274467.8,25695,0,0,0,L,1122011218,1,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199924,414605.00
04/25/2019 09:45,2,3.074,ACTIVE,214.64,345.96,60.049,1556199904,"201051344001135","174011545737251",29.52,26.30,0,331.53,386.53,91.9,86.8,0.407,1261316.1,1261316.1,25646,0,0,0,L,1122011218,1,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199925,414606.00
04/25/2019 09:45,2,2.879,ACTIVE,214.87,344.45,60.012,1556199904,"201051344000983","174011545737251",30.04,20.00,0,330.63,395.55,87.5,82.6,0.411,1280039.5,1280039.5,17410,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199926,414607.00
04/25/2019 09:45,2,2.902,ACTIVE,214.64,344.76,60.001,1556199904,"201051344001203","174011545737251",29.60,27.80,0,331.53,389.54,87.0,82.1,0.393,1269036.2,1269036.2,25704,0,0,0,L,1122011218,1,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199927,414608.00
04/25/2019 09:45,2,2.754,ACTIVE,213.96,343.85,60.006,1556199904,"201051344001230","174011545737251",29.52,25.00,0,328.82,382.93,82.3,77.5,0.380,1265327.6,1265327.6,25530,0,0,0,L,1122011218,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199928,414609.00
04/25/2019 09:45,2,2.725,ACTIVE,213.74,344.45,60.012,1556199904,"201051344000646","174011545737251",29.36,26.30,0,332.43,383.53,81.0,76.2,0.380,1258861.9,1258861.9,25673,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199929,414610.00
04/25/2019 09:45,2,2.742,ACTIVE,214.41,343.55,60.006,1556199904,"201051344000867","174011545737251",29.66,21.30,0,329.73,387.14,82.4,77.6,0.376,1257218.6,1257218.6,49601,0,0,0,L,1122011218,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199929,414611.00
04/25/2019 09:45,2,2.766,ACTIVE,214.64,345.36,60.001,1556199904,"201051344000633","174011545737251",29.30,26.50,0,330.03,388.64,82.2,77.4,0.371,1254626.8,1254626.8,49697,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199930,414612.00
04/25/2019 09:45,2,2.848,ACTIVE,213.96,344.45,60.006,1556199904,"201051344000955","174011545737251",29.38,26.50,0,332.13,382.93,84.7,79.9,0.380,1278921.8,1278921.8,25691,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199931,414613.00
04/25/2019 09:45,2,2.836,ACTIVE,214.64,343.85,60.006,1556199904,"201051344000648","174011545737251",29.66,19.80,0,332.43,387.14,85.3,80.4,0.407,1269844.0,1269844.0,49153,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199932,414614.00
04/25/2019 09:45,2,2.920,ACTIVE,215.09,345.36,60.017,1556199904,"201051344000645","174011545737251",29.84,19.50,0,331.53,398.86,88.3,83.3,0.398,1274716.4,1274716.4,49117,0,0,0,L,1122011218,1,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199933,414615.00
04/25/2019 09:45,2,2.980,ACTIVE,214.87,345.36,60.012,1556199904,"201051344000569","174011545737251",29.62,21.00,0,330.93,387.74,89.5,84.4,0.420,1290848.9,1290848.9,17323,0,0,0,L,1122011218,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199934,414616.00
04/25/2019 09:45,2,3.070,ACTIVE,215.09,350.17,60.006,1556199904,"179051228000119","174011545737251",29.84,22.80,0,331.53,389.54,92.8,87.7,0.433,78025.0,78025.0,17432,0,0,0,L,46974696,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556199935,414617.00
04/25/2019 10:00,2,2.693,ACTIVE,214.64,346.86,59.975,1556200806,"201051344000579","174011545737251",29.74,23.00,0,318.61,389.84,81.1,76.4,0.380,1290717.7,1290717.7,17778,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556200807,414618.00
04/25/2019 10:00,2,2.723,ACTIVE,214.64,344.76,59.975,1556200806,"201051344001025","174011545737251",29.74,28.50,0,318.61,388.94,82.0,77.2,0.367,1273021.3,1273021.3,25706,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556200808,414619.00
04/25/2019 10:00,2,2.660,ACTIVE,214.87,352.57,60.022,1556200806,"201051344001093","174011545737251",29.70,23.50,0,318.91,388.34,80.0,75.3,0.362,1256870.9,1256870.9,25747,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556200809,414620.00
04/25/2019 10:00,2,2.607,ACTIVE,214.41,356.18,60.017,1556200806,"201051344000458","174011545737251",30.10,24.00,0,316.80,388.04,79.5,74.8,0.667,1273816.7,1273816.7,17528,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556200810,414621.00
04/25/2019 10:00,2,2.701,ACTIVE,214.19,345.06,60.028,1556200806,"201051344000890","174011545737251",29.66,26.50,0,317.70,388.04,81.2,76.5,0.376,1271559.2,1271559.2,25661,0,0,0,L,1122011218,1,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556200811,414622.00
04/25/2019 10:00,2,2.721,ACTIVE,214.41,352.27,60.033,1556200806,"201051344000988","174011545737251",19.48,17.80,0,317.40,388.34,53.7,49.9,0.451,982376.3,982376.3,17853,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556200811,414623.00
04/25/2019 10:00,2,2.697,ACTIVE,215.09,357.98,60.006,1556200806,"201051344000582","174011545737251",29.06,21.80,0,317.10,388.94,79.4,74.7,0.658,1250426.2,1250426.2,25637,0,0,0,L,1122011218,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556200813,414624.00
04/25/2019 10:00,2,2.732,ACTIVE,214.19,345.36,60.049,1556200806,"201051344000868","174011545737251",29.66,19.30,0,317.40,388.34,82.2,77.4,0.376,1259003.0,1259003.0,49576,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556200814,414625.00
04/25/2019 10:00,2,2.684,ACTIVE,214.87,346.56,60.017,1556200806,"201051344000576","174011545737251",29.92,18.30,0,318.00,389.84,81.2,76.5,0.376,1277086.5,1277086.5,21616,0,0,0,L,1122011218,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556200815,414626.00
04/25/2019 10:00,2,2.715,ACTIVE,214.64,346.26,60.012,1556200806,"201051344001158","174011545737251",29.54,20.30,0,317.40,389.24,81.2,76.4,0.384,1253816.7,1253816.7,17838,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556200816,414627.00
04/25/2019 10:00,2,2.635,ACTIVE,214.87,356.18,60.022,1556200806,"201051344000917","174011545737251",29.46,25.00,0,318.91,388.34,78.6,73.9,0.650,1266941.1,1266941.1,25553,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556200817,414628.00
04/25/2019 10:00,2,2.711,ACTIVE,214.64,349.26,60.017,1556200806,"201051344000417","174011545737251",19.10,24.00,0,319.21,386.83,52.4,48.7,0.442,1016953.1,1016953.1,25702,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556200818,414629.00
