ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2019 10:00,2,2.619,ACTIVE,214.41,356.48,60.012,1556200806,"201051344000685","174011545737251",29.08,23.00,0,316.50,387.14,77.1,72.5,0.672,1273280.9,1273280.9,25721,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556200819,414630.00
04/25/2019 10:00,2,2.676,ACTIVE,214.87,345.96,60.022,1556200806,"201051344000651","174011545737251",29.30,22.80,0,318.30,388.94,79.5,74.8,0.367,1266105.7,1266105.7,25687,0,0,0,L,1122011218,1,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556200820,414631.00
04/25/2019 10:00,2,2.588,ACTIVE,213.51,344.76,60.017,1556200806,"201051344000594","174011545737251",29.62,27.50,0,315.60,388.04,77.7,73.0,0.354,1278583.1,1278583.1,49569,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556200821,414632.00
04/25/2019 10:00,2,2.584,ACTIVE,214.41,347.76,60.012,1556200806,"201051344000469","174011545737251",30.00,18.30,0,316.20,390.44,78.6,74.0,0.376,1258587.7,1258587.7,17811,0,0,0,L,1122011218,1,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556200822,414633.00
04/25/2019 10:00,2,2.637,ACTIVE,215.09,345.96,60.006,1556200806,"201051344000585","174011545737251",29.58,24.00,0,317.70,387.74,79.1,74.4,0.362,1279343.7,1279343.7,25746,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556200823,414634.00
04/25/2019 10:00,2,2.543,ACTIVE,214.87,358.28,60.028,1556200806,"201051344000853","174011545737251",29.92,22.30,0,318.00,389.54,77.1,72.5,0.628,1282016.0,1282016.0,17412,0,0,0,L,1122011218,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556200823,414635.00
04/25/2019 10:00,2,2.480,ACTIVE,214.19,356.18,60.022,1556200806,"201051344001145","174011545737251",29.72,22.00,0,317.10,387.14,74.7,70.2,0.623,1281565.7,1281565.7,25664,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556200824,414636.00
04/25/2019 10:00,2,2.584,ACTIVE,214.64,356.48,59.990,1556200806,"201051344000438","174011545737251",29.50,26.80,0,318.91,389.24,77.2,72.6,0.636,1274490.1,1274490.1,25696,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556200825,414637.00
04/25/2019 10:00,2,2.605,ACTIVE,214.41,345.36,60.028,1556200806,"201051344001135","174011545737251",29.46,26.30,0,318.30,386.83,77.7,73.1,0.340,1261338.5,1261338.5,25647,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556200826,414638.00
04/25/2019 10:00,2,2.488,ACTIVE,214.19,359.18,60.059,1556200806,"201051344000983","174011545737251",30.26,20.30,0,317.40,389.54,76.2,71.7,0.650,1280061.6,1280061.6,17411,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556200827,414639.00
04/25/2019 10:00,2,2.570,ACTIVE,214.64,355.28,60.065,1556200806,"201051344001203","174011545737251",29.66,28.50,0,318.30,388.64,77.2,72.6,0.636,1269058.7,1269058.7,25705,0,0,0,L,1122011218,1,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556200828,414640.00
04/25/2019 10:00,2,2.475,ACTIVE,213.96,355.58,60.017,1556200806,"201051344001230","174011545737251",29.76,25.00,0,314.70,386.23,74.6,70.1,0.619,1265349.5,1265349.5,25531,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556200829,414641.00
04/25/2019 10:00,2,2.537,ACTIVE,214.19,357.68,60.006,1556200806,"201051344000646","174011545737251",29.34,25.80,0,316.50,388.04,75.4,70.8,0.632,1258883.8,1258883.8,25674,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556200830,414642.00
04/25/2019 10:00,2,2.512,ACTIVE,213.96,356.18,60.028,1556200806,"201051344000867","174011545737251",29.78,21.50,0,317.10,388.94,75.8,71.2,0.619,1257240.8,1257240.8,49602,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556200831,414643.00
04/25/2019 10:00,2,2.506,ACTIVE,213.96,357.08,60.038,1556200806,"201051344000633","174011545737251",29.50,27.80,0,318.61,388.04,74.9,70.3,0.605,1254648.8,1254648.8,49698,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556200832,414644.00
04/25/2019 10:00,2,2.539,ACTIVE,213.96,356.78,60.038,1556200806,"201051344000955","174011545737251",29.76,27.80,0,317.70,386.53,76.5,71.9,0.632,1278944.3,1278944.3,25692,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556200833,414645.00
04/25/2019 10:00,2,2.494,ACTIVE,213.96,356.48,60.028,1556200806,"201051344000648","174011545737251",29.34,19.50,0,315.60,389.54,74.1,69.6,0.619,1269865.9,1269865.9,49154,0,0,0,L,1122011218,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556200834,414646.00
04/25/2019 10:00,2,2.512,ACTIVE,214.19,358.28,60.017,1556200806,"201051344000645","174011545737251",29.50,19.80,0,318.00,390.14,75.0,70.5,0.619,1274738.6,1274738.6,49118,0,0,0,L,1122011218,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556200835,414647.00
04/25/2019 10:00,2,2.508,ACTIVE,214.19,357.98,60.028,1556200806,"201051344000569","174011545737251",29.58,20.30,0,317.10,389.24,75.2,70.6,0.632,1290871.1,1290871.1,17324,0,0,0,L,1122011218,1,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556200836,414648.00
04/25/2019 10:00,2,2.531,ACTIVE,214.41,362.19,60.022,1556200806,"179051228000119","174011545737251",30.18,23.30,0,316.50,395.55,77.4,72.8,0.641,78047.8,78047.8,17433,0,0,0,L,46974696,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556200837,414649.00
04/25/2019 10:15,2,4.152,ACTIVE,216.00,350.47,60.033,1556201704,"201051344000579","174011545737251",29.48,24.00,0,317.40,390.14,124.0,117.8,0.579,1290742.9,1290742.9,17779,0,0,0,L,1122011218,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556201705,414650.00
04/25/2019 10:15,2,4.139,ACTIVE,215.32,349.26,60.033,1556201704,"201051344001025","174011545737251",29.90,29.80,0,318.61,388.34,125.4,119.1,0.566,1273046.9,1273046.9,25707,0,0,0,L,1122011218,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556201706,414651.00
04/25/2019 10:15,2,4.102,ACTIVE,215.54,349.86,60.054,1556201704,"201051344001093","174011545737251",29.74,24.30,0,318.91,388.04,123.6,117.4,0.566,1256896.1,1256896.1,25748,0,0,0,L,1122011218,1,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556201707,414652.00
04/25/2019 10:15,2,3.965,ACTIVE,215.77,350.77,60.017,1556201704,"201051344000458","174011545737251",30.20,24.80,0,318.00,389.24,121.3,115.2,0.548,1273841.5,1273841.5,17529,0,0,0,L,1122011218,1,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556201708,414653.00
04/25/2019 10:15,2,4.125,ACTIVE,214.64,348.96,60.028,1556201704,"201051344000890","174011545737251",29.44,28.00,0,317.10,388.34,122.9,116.7,0.570,1271584.6,1271584.6,25662,0,0,0,L,1122011218,1,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556201709,414654.00
04/25/2019 10:15,2,4.117,ACTIVE,215.77,347.76,60.028,1556201704,"201051344000988","174011545737251",19.56,19.80,0,331.53,388.64,81.6,76.8,0.367,982392.9,982392.9,17854,0,0,0,L,1122011218,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556201710,414655.00
04/25/2019 10:15,2,3.998,ACTIVE,215.77,350.47,60.022,1556201704,"201051344000582","174011545737251",29.90,22.50,0,317.70,389.84,121.0,114.9,0.566,1250451.0,1250451.0,25638,0,0,0,L,1122011218,1,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556201711,414656.00
04/25/2019 10:15,2,4.156,ACTIVE,215.09,349.86,60.022,1556201704,"201051344000868","174011545737251",29.78,19.80,0,317.70,389.24,125.3,119.0,0.579,1259028.4,1259028.4,49577,0,0,0,L,1122011218,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556201711,414657.00
04/25/2019 10:15,2,4.100,ACTIVE,216.00,351.67,60.028,1556201704,"201051344000576","174011545737251",30.10,20.00,0,318.30,390.74,124.9,118.6,0.597,1277111.6,1277111.6,21617,0,0,0,L,1122011218,1,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556201712,414658.00
04/25/2019 10:15,2,4.189,ACTIVE,216.00,350.77,60.022,1556201704,"201051344001158","174011545737251",29.46,21.30,0,318.30,390.14,125.1,118.8,0.601,1253841.8,1253841.8,17839,0,0,0,L,1122011218,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556201713,414659.00
04/25/2019 10:15,2,4.096,ACTIVE,215.77,349.26,60.028,1556201704,"201051344000917","174011545737251",29.72,26.00,0,320.41,387.44,123.3,117.1,0.566,1266965.8,1266965.8,25554,0,0,0,L,1122011218,1,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556201714,414660.00
04/25/2019 10:15,2,4.188,ACTIVE,215.09,345.66,60.022,1556201704,"201051344000417","174011545737251",19.10,26.00,0,330.03,387.14,81.1,76.4,0.380,1016969.3,1016969.3,25703,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556201716,414661.00
04/25/2019 10:15,2,4.127,ACTIVE,214.87,348.96,60.012,1556201704,"201051344000685","174011545737251",29.18,24.00,0,317.10,388.34,122.0,115.8,0.592,1273305.6,1273305.6,25722,0,0,0,L,1122011218,1,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556201717,414662.00
04/25/2019 10:15,2,4.191,ACTIVE,215.77,350.47,60.022,1556201704,"201051344000651","174011545737251",29.40,24.30,0,317.10,389.24,124.8,118.6,0.570,1266131.2,1266131.2,25688,0,0,0,L,1122011218,1,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556201717,414663.00
04/25/2019 10:15,2,4.043,ACTIVE,214.64,350.77,60.022,1556201704,"201051344000594","174011545737251",29.90,29.00,0,318.91,389.24,122.5,116.3,0.552,1278608.3,1278608.3,49570,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556201718,414664.00
04/25/2019 10:15,2,4.113,ACTIVE,216.00,350.47,60.022,1556201704,"201051344000469","174011545737251",29.80,19.30,0,315.60,391.64,124.2,117.9,0.605,1258613.3,1258613.3,17812,0,0,0,L,1122011218,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556201719,414665.00
04/25/2019 10:15,2,4.102,ACTIVE,215.54,350.17,60.028,1556201704,"201051344000585","174011545737251",29.82,25.00,0,318.00,388.64,123.9,117.6,0.570,1279369.4,1279369.4,25747,0,0,0,L,1122011218,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556201720,414666.00
04/25/2019 10:15,2,4.041,ACTIVE,216.45,352.57,59.985,1556201704,"201051344000853","174011545737251",30.10,23.30,0,318.30,390.44,123.2,117.0,0.557,1282041.3,1282041.3,17413,0,0,0,L,1122011218,1,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556201721,414667.00
04/25/2019 10:15,2,4.002,ACTIVE,214.87,348.96,60.028,1556201704,"201051344001145","174011545737251",29.66,23.30,0,318.61,387.44,120.2,114.1,0.561,1281590.5,1281590.5,25665,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556201722,414668.00
04/25/2019 10:15,2,4.127,ACTIVE,215.32,349.86,60.012,1556201704,"201051344000438","174011545737251",29.48,28.00,0,319.51,388.34,123.3,117.1,0.566,1274515.6,1274515.6,25697,0,0,0,L,1122011218,1,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556201723,414669.00
04/25/2019 10:15,2,4.125,ACTIVE,215.32,348.66,60.022,1556201704,"201051344001135","174011545737251",29.46,27.50,0,320.71,387.14,123.1,116.9,0.552,1261364.0,1261364.0,25648,0,0,0,L,1122011218,1,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556201724,414670.00
04/25/2019 10:15,2,4.006,ACTIVE,216.00,351.97,60.038,1556201704,"201051344000983","174011545737251",30.10,21.50,0,318.30,389.84,122.0,115.8,0.583,1280086.8,1280086.8,17412,0,0,0,L,1122011218,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556201725,414671.00
04/25/2019 10:15,2,4.162,ACTIVE,215.54,349.26,60.017,1556201704,"201051344001203","174011545737251",29.38,29.80,0,318.30,389.24,123.8,117.6,0.570,1269084.5,1269084.5,25706,0,0,0,L,1122011218,1,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556201726,414672.00
04/25/2019 10:15,2,3.990,ACTIVE,214.64,347.46,60.017,1556201704,"201051344001230","174011545737251",29.92,26.30,0,315.90,386.23,120.8,114.7,0.566,1265374.6,1265374.6,25532,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556201727,414673.00
04/25/2019 10:15,2,4.021,ACTIVE,214.87,349.26,60.022,1556201704,"201051344000646","174011545737251",29.70,26.80,0,317.10,387.74,121.0,114.8,0.570,1258909.0,1258909.0,25675,0,0,0,L,1122011218,1,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556201728,414674.00
04/25/2019 10:15,2,4.098,ACTIVE,215.32,351.07,60.017,1556201704,"201051344000867","174011545737251",29.62,22.30,0,318.30,388.64,122.9,116.7,0.561,1257266.2,1257266.2,49603,0,0,0,L,1122011218,1,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556201729,414675.00
04/25/2019 10:15,2,4.043,ACTIVE,215.54,353.47,60.012,1556201704,"201051344000633","174011545737251",29.88,28.80,0,318.91,389.24,122.3,116.1,0.588,1254674.0,1254674.0,49699,0,0,0,L,1122011218,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556201730,414676.00
04/25/2019 10:15,2,4.199,ACTIVE,214.87,349.56,60.017,1556201704,"201051344000955","174011545737251",29.30,28.50,0,317.70,386.83,124.6,118.3,0.579,1278970.0,1278970.0,25693,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556201730,414677.00
04/25/2019 10:15,2,4.012,ACTIVE,215.54,350.17,60.028,1556201704,"201051344000648","174011545737251",29.98,20.70,0,317.40,389.24,121.9,115.7,0.566,1269890.9,1269890.9,49155,0,0,0,L,1122011218,1,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556201731,414678.00
04/25/2019 10:15,2,4.104,ACTIVE,216.00,352.57,60.012,1556201704,"201051344000645","174011545737251",29.76,21.00,0,318.61,390.14,123.8,117.5,0.570,1274764.0,1274764.0,49119,0,0,0,L,1122011218,1,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556201732,414679.00
04/25/2019 10:15,2,4.104,ACTIVE,215.77,353.77,60.006,1556201704,"201051344000569","174011545737251",29.90,21.80,0,319.21,389.84,124.3,118.0,0.588,1290896.5,1290896.5,17325,0,0,0,L,1122011218,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556201733,414680.00
04/25/2019 10:15,2,4.191,ACTIVE,216.00,357.98,60.017,1556201704,"179051228000119","174011545737251",30.18,24.30,0,318.00,396.75,128.1,121.7,0.610,78073.9,78073.9,17434,0,0,0,L,46974696,1,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556201734,414681.00
04/25/2019 10:30,2,3.773,ACTIVE,215.54,348.96,60.006,1556202604,"201051344000579","174011545737251",29.44,25.30,0,332.43,390.74,112.6,106.7,0.526,1290772.3,1290772.3,17780,0,0,0,L,1122011218,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556202605,414682.00
04/25/2019 10:30,2,3.814,ACTIVE,215.09,347.76,60.017,1556202604,"201051344001025","174011545737251",29.82,30.50,0,331.83,391.34,115.2,109.2,0.521,1273076.7,1273076.7,25708,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556202606,414683.00
04/25/2019 10:30,2,3.779,ACTIVE,215.09,348.66,60.017,1556202604,"201051344001093","174011545737251",29.76,25.00,0,332.43,391.34,113.9,108.0,0.526,1256925.5,1256925.5,25749,0,0,0,L,1122011218,1,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556202607,414684.00
04/25/2019 10:30,2,3.791,ACTIVE,215.32,347.16,60.012,1556202604,"201051344000458","174011545737251",29.34,27.50,0,333.03,389.84,112.7,106.8,0.521,1273870.4,1273870.4,17530,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556202608,414685.00
04/25/2019 10:30,2,3.857,ACTIVE,214.19,346.86,60.022,1556202604,"201051344000890","174011545737251",29.34,28.50,0,330.63,392.25,114.7,108.8,0.539,1271613.9,1271613.9,25663,0,0,0,L,1122011218,1,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556202609,414686.00
04/25/2019 10:30,2,3.887,ACTIVE,215.32,356.78,60.012,1556202604,"201051344000988","174011545737251",19.32,20.30,0,316.50,389.84,76.1,71.6,0.650,982412.2,982412.2,17855,0,0,0,L,1122011218,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556202610,414687.00
04/25/2019 10:30,2,3.816,ACTIVE,215.54,349.56,60.012,1556202604,"201051344000582","174011545737251",29.28,24.00,0,332.73,391.04,113.2,107.4,0.526,1250479.8,1250479.8,25639,0,0,0,L,1122011218,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556202611,414688.00
04/25/2019 10:30,2,3.795,ACTIVE,214.64,347.76,60.017,1556202604,"201051344000868","174011545737251",29.96,21.00,0,329.73,392.55,115.1,109.2,0.526,1259057.9,1259057.9,49578,0,0,0,L,1122011218,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556202612,414689.00
04/25/2019 10:30,2,3.736,ACTIVE,215.54,349.56,60.001,1556202604,"201051344000576","174011545737251",29.86,21.50,0,332.13,391.64,113.0,107.1,0.530,1277140.7,1277140.7,21618,0,0,0,L,1122011218,1,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556202613,414690.00
04/25/2019 10:30,2,3.770,ACTIVE,215.32,347.76,60.012,1556202604,"201051344001158","174011545737251",29.32,23.30,0,332.43,391.04,111.9,106.0,0.526,1253870.9,1253870.9,17840,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556202614,414691.00
04/25/2019 10:30,2,3.691,ACTIVE,214.87,347.46,60.006,1556202604,"201051344000917","174011545737251",29.40,27.30,0,330.63,389.54,109.9,104.1,0.508,1266994.5,1266994.5,25555,0,0,0,L,1122011218,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556202615,414692.00
04/25/2019 10:30,2,3.693,ACTIVE,214.64,354.07,60.006,1556202604,"201051344000417","174011545737251",19.32,26.80,0,315.60,387.74,72.2,67.8,0.610,1016988.1,1016988.1,25704,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556202616,414693.00
04/25/2019 10:30,2,3.736,ACTIVE,214.64,347.76,59.996,1556202604,"201051344000685","174011545737251",28.92,25.50,0,333.03,391.04,109.5,103.7,0.539,1273334.3,1273334.3,25723,0,0,0,L,1122011218,1,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556202617,414694.00
04/25/2019 10:30,2,3.785,ACTIVE,215.32,348.36,60.001,1556202604,"201051344000651","174011545737251",29.50,24.80,0,332.73,390.74,113.0,107.2,0.521,1266160.7,1266160.7,25689,0,0,0,L,1122011218,1,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556202618,414695.00
04/25/2019 10:30,2,3.719,ACTIVE,214.19,346.26,59.996,1556202604,"201051344000594","174011545737251",29.56,30.30,0,328.22,391.04,111.3,105.5,0.499,1278637.4,1278637.4,49571,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556202619,414696.00
04/25/2019 10:30,2,3.746,ACTIVE,215.32,348.36,60.006,1556202604,"201051344000469","174011545737251",29.78,20.00,0,331.53,392.25,113.0,107.1,0.544,1258643.0,1258643.0,17813,0,0,0,L,1122011218,1,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556202620,414697.00
04/25/2019 10:30,2,3.750,ACTIVE,215.32,348.66,60.043,1556202604,"201051344000585","174011545737251",29.74,26.30,0,332.43,390.74,112.9,107.0,0.517,1279399.0,1279399.0,25748,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556202621,414698.00
04/25/2019 10:30,2,3.676,ACTIVE,215.77,348.06,60.001,1556202604,"201051344000853","174011545737251",29.60,24.80,0,333.33,391.04,110.2,104.5,0.508,1282070.7,1282070.7,17414,0,0,0,L,1122011218,1,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556202622,414699.00
04/25/2019 10:30,2,3.611,ACTIVE,214.41,346.86,59.996,1556202604,"201051344001145","174011545737251",29.38,24.00,0,332.43,390.74,107.4,101.7,0.499,1281619.1,1281619.1,25666,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556202623,414700.00
04/25/2019 10:30,2,3.656,ACTIVE,214.87,347.46,60.006,1556202604,"201051344000438","174011545737251",29.36,29.80,0,333.03,391.34,108.7,103.0,0.499,1274544.9,1274544.9,25698,0,0,0,L,1122011218,1,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556202624,414701.00
04/25/2019 10:30,2,3.674,ACTIVE,214.87,346.56,59.985,1556202604,"201051344001135","174011545737251",29.20,27.80,0,331.23,391.04,108.7,103.0,0.499,1261393.4,1261393.4,25649,0,0,0,L,1122011218,1,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556202625,414702.00
04/25/2019 10:30,2,3.547,ACTIVE,215.09,346.26,60.001,1556202604,"201051344000983","174011545737251",29.86,22.30,0,330.33,391.34,107.3,101.6,0.508,1280116.0,1280116.0,17413,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556202626,414703.00
04/25/2019 10:30,2,3.598,ACTIVE,215.09,347.76,60.006,1556202604,"201051344001203","174011545737251",29.86,30.50,0,330.63,394.05,108.8,103.0,0.504,1269114.2,1269114.2,25707,0,0,0,L,1122011218,1,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556202627,414704.00
04/25/2019 10:30,2,3.547,ACTIVE,214.19,346.56,60.012,1556202604,"201051344001230","174011545737251",29.60,27.30,0,328.82,389.24,106.3,100.7,0.504,1265403.5,1265403.5,25533,0,0,0,L,1122011218,1,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556202627,414705.00
04/25/2019 10:30,2,3.602,ACTIVE,213.96,346.86,60.001,1556202604,"201051344000646","174011545737251",29.44,28.80,0,330.33,392.25,107.4,101.8,0.504,1258937.9,1258937.9,25676,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556202628,414706.00
04/25/2019 10:30,2,3.633,ACTIVE,214.87,345.96,60.006,1556202604,"201051344000867","174011545737251",29.82,23.80,0,330.03,391.94,109.7,104.0,0.504,1257295.4,1257295.4,49604,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556202629,414707.00
04/25/2019 10:30,2,3.662,ACTIVE,214.87,349.56,60.001,1556202604,"201051344000633","174011545737251",29.56,28.00,0,332.13,391.34,109.7,104.0,0.530,1254703.0,1254703.0,49700,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556202630,414708.00
04/25/2019 10:30,2,3.750,ACTIVE,214.41,346.86,60.001,1556202604,"201051344000955","174011545737251",29.54,30.50,0,329.73,391.04,112.1,106.3,0.526,1278999.5,1278999.5,25694,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556202631,414709.00
04/25/2019 10:30,2,3.674,ACTIVE,215.09,346.86,60.006,1556202604,"201051344000648","174011545737251",29.50,22.30,0,332.73,391.04,109.8,104.1,0.517,1269919.7,1269919.7,49156,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556202632,414710.00
04/25/2019 10:30,2,3.695,ACTIVE,215.32,348.36,60.006,1556202604,"201051344000645","174011545737251",29.62,21.80,0,333.03,390.74,110.9,105.1,0.508,1274793.2,1274793.2,49120,0,0,0,L,1122011218,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556202633,414711.00
04/25/2019 10:30,2,3.625,ACTIVE,215.09,347.76,60.006,1556202604,"201051344000569","174011545737251",30.14,22.80,0,330.63,390.74,110.6,104.8,0.521,1290925.7,1290925.7,17326,0,0,0,L,1122011218,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556202634,414712.00
04/25/2019 10:30,2,3.688,ACTIVE,215.32,353.47,59.996,1556202604,"179051228000119","174011545737251",30.14,25.00,0,333.63,393.75,112.5,106.7,0.535,78103.7,78103.7,17435,0,0,0,L,46974696,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556202635,414713.00
04/25/2019 10:45,2,4.199,ACTIVE,216.22,350.77,60.012,1556203504,"201051344000579","174011545737251",29.70,26.00,0,333.03,385.33,126.2,119.9,0.592,1290800.5,1290800.5,17781,0,0,0,L,1122011218,1,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556203505,414714.00
04/25/2019 10:45,2,4.311,ACTIVE,215.54,349.86,60.017,1556203504,"201051344001025","174011545737251",29.56,31.00,0,332.43,384.73,129.1,122.6,0.583,1273105.5,1273105.5,25709,0,0,0,L,1122011218,1,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556203506,414715.00
04/25/2019 10:45,2,4.225,ACTIVE,215.77,351.67,60.022,1556203504,"201051344001093","174011545737251",29.98,26.00,0,332.73,385.63,128.2,121.8,0.588,1256953.9,1256953.9,25750,0,0,0,L,1122011218,1,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556203507,414716.00
04/25/2019 10:45,2,4.234,ACTIVE,216.00,348.66,60.012,1556203504,"201051344000458","174011545737251",29.82,28.50,0,333.03,383.23,127.8,121.5,0.592,1273898.3,1273898.3,17531,0,0,0,L,1122011218,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556203508,414717.00
04/25/2019 10:45,2,4.447,ACTIVE,214.87,349.26,60.017,1556203504,"201051344000890","174011545737251",29.02,29.50,0,331.23,382.33,130.7,124.3,0.610,1271642.3,1271642.3,25664,0,0,0,L,1122011218,1,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556203509,414718.00
04/25/2019 10:45,2,4.404,ACTIVE,216.22,349.26,60.028,1556203504,"201051344000988","174011545737251",19.60,21.30,0,317.40,389.24,87.4,82.5,0.415,982430.7,982430.7,17856,0,0,0,L,1122011218,1,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556203510,414719.00
04/25/2019 10:45,2,4.404,ACTIVE,216.00,351.97,60.006,1556203504,"201051344000582","174011545737251",29.40,24.50,0,332.43,385.63,131.2,124.7,0.610,1250507.7,1250507.7,25640,0,0,0,L,1122011218,1,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556203511,414720.00
04/25/2019 10:45,2,4.438,ACTIVE,215.54,350.17,60.006,1556203504,"201051344000868","174011545737251",29.98,21.00,0,331.53,385.63,134.7,128.1,0.619,1259086.3,1259086.3,49579,0,0,0,L,1122011218,1,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556203512,414721.00
04/25/2019 10:45,2,4.426,ACTIVE,216.67,353.17,60.012,1556203504,"201051344000576","174011545737251",30.00,22.00,0,333.33,385.63,134.5,127.9,0.650,1277168.8,1277168.8,21619,0,0,0,L,1122011218,1,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556203513,414722.00
04/25/2019 10:45,2,4.586,ACTIVE,216.45,351.67,60.001,1556203504,"201051344001158","174011545737251",29.32,23.50,0,332.43,385.33,136.1,129.5,0.641,1253899.0,1253899.0,17841,0,0,0,L,1122011218,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556203514,414723.00
04/25/2019 10:45,2,4.568,ACTIVE,216.00,351.37,59.969,1556203504,"201051344000917","174011545737251",29.92,28.50,0,330.93,383.83,138.3,131.6,0.636,1267022.4,1267022.4,25556,0,0,0,L,1122011218,1,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556203515,414724.00
04/25/2019 10:45,2,4.703,ACTIVE,215.32,346.26,60.012,1556203504,"201051344000417","174011545737251",19.18,28.00,0,318.30,387.74,91.4,86.3,0.433,1017006.2,1017006.2,25705,0,0,0,L,1122011218,1,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556203517,414725.00
04/25/2019 10:45,2,4.711,ACTIVE,215.09,351.07,60.017,1556203504,"201051344000685","174011545737251",29.04,26.30,0,332.13,384.73,138.6,131.8,0.676,1273361.9,1273361.9,25724,0,0,0,L,1122011218,1,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556203517,414726.00
04/25/2019 10:45,2,4.682,ACTIVE,216.22,352.27,60.012,1556203504,"201051344000651","174011545737251",29.78,26.00,0,332.43,385.63,141.1,134.2,0.663,1266189.3,1266189.3,25690,0,0,0,L,1122011218,1,124.04,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556203518,414727.00
04/25/2019 10:45,2,4.602,ACTIVE,215.32,350.47,60.017,1556203504,"201051344000594","174011545737251",29.60,32.00,0,328.52,380.82,137.9,131.2,0.623,1278665.6,1278665.6,49572,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556203519,414728.00
04/25/2019 10:45,2,4.535,ACTIVE,216.67,353.77,60.017,1556203504,"201051344000469","174011545737251",30.26,21.00,0,330.93,386.53,138.9,132.2,0.658,1258671.6,1258671.6,17814,0,0,0,L,1122011218,1,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556203520,414729.00
04/25/2019 10:45,2,4.646,ACTIVE,216.00,352.27,60.012,1556203504,"201051344000585","174011545737251",29.60,26.50,0,332.43,385.03,139.2,132.5,0.650,1279427.9,1279427.9,25749,0,0,0,L,1122011218,1,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556203521,414730.00
04/25/2019 10:45,2,4.469,ACTIVE,216.90,351.97,60.012,1556203504,"201051344000853","174011545737251",30.04,25.30,0,333.63,383.53,135.9,129.2,0.623,1282099.1,1282099.1,17415,0,0,0,L,1122011218,1,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556203522,414731.00
04/25/2019 10:45,2,4.486,ACTIVE,215.09,350.47,60.017,1556203504,"201051344001145","174011545737251",29.32,25.30,0,332.43,385.03,133.2,126.7,0.619,1281646.9,1281646.9,25667,0,0,0,L,1122011218,1,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556203523,414732.00
04/25/2019 10:45,2,4.486,ACTIVE,215.54,350.77,60.006,1556203504,"201051344000438","174011545737251",29.56,31.30,0,332.73,387.14,134.3,127.7,0.614,1274573.2,1274573.2,25699,0,0,0,L,1122011218,1,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556203524,414733.00
04/25/2019 10:45,2,4.459,ACTIVE,215.54,350.17,60.028,1556203504,"201051344001135","174011545737251",29.70,27.50,0,331.83,384.13,134.1,127.5,0.619,1261421.9,1261421.9,25650,0,0,0,L,1122011218,1,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556203525,414734.00
04/25/2019 10:45,2,4.395,ACTIVE,216.45,352.57,60.017,1556203504,"201051344000983","174011545737251",29.78,22.80,0,331.83,385.63,132.5,125.9,0.632,1280144.3,1280144.3,17414,0,0,0,L,1122011218,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556203526,414735.00
04/25/2019 10:45,2,4.420,ACTIVE,215.54,351.07,60.028,1556203504,"201051344001203","174011545737251",30.12,31.30,0,333.03,387.44,134.8,128.2,0.641,1269143.1,1269143.1,25708,0,0,0,L,1122011218,1,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556203527,414736.00
04/25/2019 10:45,2,4.459,ACTIVE,214.87,349.26,60.012,1556203504,"201051344001230","174011545737251",29.34,28.30,0,328.52,381.12,132.5,125.9,0.623,1265431.7,1265431.7,25534,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556203528,414737.00
04/25/2019 10:45,2,4.445,ACTIVE,214.87,350.17,60.006,1556203504,"201051344000646","174011545737251",29.48,29.30,0,330.63,382.33,132.7,126.1,0.623,1258966.1,1258966.1,25677,0,0,0,L,1122011218,1,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556203529,414738.00
04/25/2019 10:45,2,4.430,ACTIVE,215.54,350.17,59.985,1556203504,"201051344000867","174011545737251",29.66,24.30,0,331.53,384.73,133.2,126.6,0.610,1257323.7,1257323.7,49605,0,0,0,L,1122011218,1,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556203530,414739.00
04/25/2019 10:45,2,4.422,ACTIVE,215.77,351.07,60.006,1556203504,"201051344000633","174011545737251",29.46,28.00,0,331.53,384.73,131.8,125.3,0.610,1254731.1,1254731.1,49701,0,0,0,L,1122011218,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556203531,414740.00
04/25/2019 10:45,2,4.467,ACTIVE,214.87,348.96,60.017,1556203504,"201051344000955","174011545737251",29.60,31.50,0,331.53,380.82,134.0,127.4,0.623,1279028.1,1279028.1,25695,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556203532,414741.00
04/25/2019 10:45,2,4.340,ACTIVE,216.00,351.07,60.012,1556203504,"201051344000648","174011545737251",29.78,22.50,0,332.13,385.33,130.8,124.3,0.610,1269947.7,1269947.7,49157,0,0,0,L,1122011218,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556203533,414742.00
04/25/2019 10:45,2,4.479,ACTIVE,216.22,352.57,60.017,1556203504,"201051344000645","174011545737251",29.34,22.30,0,333.33,385.33,133.2,126.6,0.623,1274821.5,1274821.5,49121,0,0,0,L,1122011218,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556203534,414743.00
04/25/2019 10:45,2,4.461,ACTIVE,216.22,351.97,60.049,1556203504,"201051344000569","174011545737251",29.60,22.80,0,331.23,385.63,133.8,127.2,0.628,1290954.1,1290954.1,17327,0,0,0,L,1122011218,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556203534,414744.00
04/25/2019 10:45,2,4.498,ACTIVE,216.45,357.68,60.012,1556203504,"179051228000119","174011545737251",30.00,25.80,0,332.73,386.53,136.7,130.0,0.650,78132.7,78132.7,17436,0,0,0,L,46974696,1,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556203535,414745.00
04/25/2019 11:00,2,4.393,ACTIVE,216.22,352.87,60.028,1556204405,"201051344000579","174011545737251",29.72,27.00,0,332.73,385.63,132.3,125.8,0.619,1290826.3,1290826.3,17782,0,0,0,L,1122011218,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556204406,414746.00
04/25/2019 11:00,2,4.547,ACTIVE,215.77,349.56,60.033,1556204405,"201051344001025","174011545737251",29.58,31.30,0,329.43,382.33,136.2,129.6,0.610,1273131.8,1273131.8,25710,0,0,0,L,1122011218,1,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556204407,414747.00
04/25/2019 11:00,2,4.494,ACTIVE,215.77,351.07,60.028,1556204405,"201051344001093","174011545737251",29.68,26.30,0,331.53,385.63,135.0,128.4,0.619,1256979.8,1256979.8,25751,0,0,0,L,1122011218,1,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556204408,414748.00
04/25/2019 11:00,2,4.379,ACTIVE,216.22,349.56,60.022,1556204405,"201051344000458","174011545737251",29.80,29.50,0,333.03,383.83,132.1,125.6,0.610,1273923.7,1273923.7,17532,0,0,0,L,1122011218,1,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556204409,414749.00
04/25/2019 11:00,2,4.514,ACTIVE,214.87,349.26,60.033,1556204405,"201051344000890","174011545737251",29.48,30.50,0,329.43,381.73,134.7,128.1,0.632,1271668.2,1271668.2,25665,0,0,0,L,1122011218,1,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556204409,414750.00
04/25/2019 11:00,2,4.486,ACTIVE,216.00,348.06,60.022,1556204405,"201051344000988","174011545737251",19.42,21.30,0,317.70,389.84,88.3,83.3,0.411,982447.6,982447.6,17857,0,0,0,L,1122011218,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556204410,414751.00
04/25/2019 11:00,2,4.465,ACTIVE,216.00,350.77,60.043,1556204405,"201051344000582","174011545737251",29.38,25.50,0,331.83,383.83,132.8,126.3,0.619,1250533.3,1250533.3,25641,0,0,0,L,1122011218,1,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556204411,414752.00
04/25/2019 11:00,2,4.479,ACTIVE,215.09,350.47,60.017,1556204405,"201051344000868","174011545737251",29.42,23.00,0,329.13,383.23,133.3,126.8,0.610,1259112.2,1259112.2,49580,0,0,0,L,1122011218,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556204412,414753.00
04/25/2019 11:00,2,4.354,ACTIVE,216.22,352.57,60.012,1556204405,"201051344000576","174011545737251",29.58,22.30,0,332.73,385.93,130.4,124.0,0.610,1277194.4,1277194.4,21620,0,0,0,L,1122011218,1,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556204413,414754.00
04/25/2019 11:00,2,4.322,ACTIVE,216.00,351.67,60.033,1556204405,"201051344001158","174011545737251",29.56,25.30,0,332.13,385.03,129.4,123.0,0.605,1253924.6,1253924.6,17842,0,0,0,L,1122011218,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556204414,414755.00
04/25/2019 11:00,2,4.287,ACTIVE,215.54,349.26,60.017,1556204405,"201051344000917","174011545737251",29.50,29.00,0,329.73,383.23,128.1,121.7,0.588,1267047.9,1267047.9,25557,0,0,0,L,1122011218,1,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556204416,414756.00
04/25/2019 11:00,2,4.268,ACTIVE,214.87,345.06,60.006,1556204405,"201051344000417","174011545737251",19.24,28.00,0,317.10,387.74,83.2,78.4,0.393,1017022.8,1017022.8,25706,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556204416,414757.00
04/25/2019 11:00,2,4.238,ACTIVE,214.64,349.86,60.038,1556204405,"201051344000685","174011545737251",29.12,27.00,0,331.83,382.03,125.0,118.7,0.614,1273387.2,1273387.2,25725,0,0,0,L,1122011218,1,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556204417,414758.00
04/25/2019 11:00,2,4.213,ACTIVE,215.77,349.86,60.028,1556204405,"201051344000651","174011545737251",29.64,26.50,0,331.53,385.33,126.4,120.1,0.583,1266215.4,1266215.4,25691,0,0,0,L,1122011218,1,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556204418,414759.00
04/25/2019 11:00,2,4.029,ACTIVE,214.64,348.66,60.033,1556204405,"201051344000594","174011545737251",29.72,33.00,0,328.22,381.12,121.3,115.2,0.552,1278691.1,1278691.1,49573,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556204419,414760.00
04/25/2019 11:00,2,3.988,ACTIVE,215.77,349.56,60.033,1556204405,"201051344000469","174011545737251",29.84,21.80,0,332.13,385.93,120.5,114.4,0.575,1258697.6,1258697.6,17815,0,0,0,L,1122011218,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556204420,414761.00
04/25/2019 11:00,2,4.018,ACTIVE,215.54,348.96,60.033,1556204405,"201051344000585","174011545737251",29.68,27.80,0,331.53,384.43,120.8,114.7,0.561,1279454.2,1279454.2,25750,0,0,0,L,1122011218,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556204421,414762.00
04/25/2019 11:00,2,3.844,ACTIVE,216.00,349.86,60.033,1556204405,"201051344000853","174011545737251",29.88,26.30,0,333.33,383.23,116.3,110.3,0.530,1282124.8,1282124.8,17416,0,0,0,L,1122011218,1,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556204422,414763.00
04/25/2019 11:00,2,3.854,ACTIVE,214.64,347.76,60.022,1556204405,"201051344001145","174011545737251",29.30,25.50,0,332.43,379.92,114.4,108.5,0.535,1281672.3,1281672.3,25668,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556204423,414764.00
04/25/2019 11:00,2,3.891,ACTIVE,214.87,347.46,60.028,1556204405,"201051344000438","174011545737251",29.20,32.00,0,331.83,382.63,115.1,109.2,0.535,1274599.0,1274599.0,25700,0,0,0,L,1122011218,1,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556204424,414765.00
04/25/2019 11:00,2,3.867,ACTIVE,214.87,346.86,60.033,1556204405,"201051344001135","174011545737251",29.50,28.50,0,329.43,380.22,115.5,109.6,0.521,1261447.9,1261447.9,25651,0,0,0,L,1122011218,1,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556204425,414766.00
04/25/2019 11:00,2,3.756,ACTIVE,215.32,348.06,60.022,1556204405,"201051344000983","174011545737251",29.74,23.50,0,330.03,383.53,113.1,107.2,0.539,1280170.0,1280170.0,17415,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556204426,414767.00
04/25/2019 11:00,2,3.805,ACTIVE,215.32,347.76,60.028,1556204405,"201051344001203","174011545737251",29.78,31.30,0,331.53,384.73,114.8,108.9,0.544,1269169.2,1269169.2,25709,0,0,0,L,1122011218,1,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556204427,414768.00
04/25/2019 11:00,2,3.709,ACTIVE,214.19,345.66,60.028,1556204405,"201051344001230","174011545737251",29.70,29.30,0,328.52,378.72,111.5,105.7,0.526,1265457.2,1265457.2,25535,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556204428,414769.00
04/25/2019 11:00,2,3.725,ACTIVE,214.19,347.76,60.033,1556204405,"201051344000646","174011545737251",29.44,30.00,0,328.52,380.22,111.2,105.4,0.526,1258991.7,1258991.7,25678,0,0,0,L,1122011218,1,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556204428,414770.00
04/25/2019 11:00,2,3.676,ACTIVE,214.87,346.56,60.033,1556204405,"201051344000867","174011545737251",29.48,25.30,0,329.73,380.52,109.7,104.0,0.504,1257349.3,1257349.3,49606,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556204429,414771.00
