ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2019 11:00,2,3.582,ACTIVE,214.87,348.36,60.028,1556204405,"201051344000633","174011545737251",29.62,31.00,0,331.53,382.93,107.4,101.8,0.499,1254756.5,1254756.5,49702,0,0,0,L,1122011218,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556204430,414772.00
04/25/2019 11:00,2,3.693,ACTIVE,214.19,346.26,60.022,1556204405,"201051344000955","174011545737251",29.14,32.40,0,328.82,379.02,109.0,103.3,0.508,1279054.1,1279054.1,25696,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556204431,414773.00
04/25/2019 11:00,2,3.459,ACTIVE,214.87,346.56,60.028,1556204405,"201051344000648","174011545737251",29.68,24.00,0,332.43,383.83,104.0,98.4,0.486,1269972.8,1269972.8,49158,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556204432,414774.00
04/25/2019 11:00,2,3.496,ACTIVE,215.32,346.56,60.001,1556204405,"201051344000645","174011545737251",29.28,23.80,0,333.03,384.13,103.8,98.2,0.473,1274847.1,1274847.1,49122,0,0,0,L,1122011218,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556204433,414775.00
04/25/2019 11:00,2,3.428,ACTIVE,214.87,347.16,60.022,1556204405,"201051344000569","174011545737251",29.56,24.30,0,331.53,385.03,102.7,97.2,0.482,1290979.7,1290979.7,17328,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556204434,414776.00
04/25/2019 11:00,2,3.436,ACTIVE,215.09,351.67,60.017,1556204405,"179051228000119","174011545737251",29.70,26.50,0,333.33,385.03,103.4,97.9,0.486,78158.9,78158.9,17437,0,0,0,L,46974696,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556204435,414777.00
04/25/2019 11:15,2,2.965,ACTIVE,214.41,343.85,60.017,1556205304,"201051344000579","174011545737251",29.00,27.80,0,330.63,391.64,87.1,82.2,0.407,1290850.2,1290850.2,17783,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556205305,414778.00
04/25/2019 11:15,2,2.984,ACTIVE,214.19,343.25,60.012,1556205304,"201051344001025","174011545737251",29.34,31.80,0,329.43,392.25,88.7,83.7,0.398,1273156.2,1273156.2,25711,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556205306,414779.00
04/25/2019 11:15,2,2.887,ACTIVE,214.64,344.45,60.012,1556205304,"201051344001093","174011545737251",29.24,26.50,0,318.30,392.55,85.6,80.7,0.393,1257003.5,1257003.5,25752,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556205307,414780.00
04/25/2019 11:15,2,2.857,ACTIVE,214.41,344.76,60.012,1556205304,"201051344000458","174011545737251",29.32,28.50,0,317.10,390.44,84.9,80.0,0.398,1273947.2,1273947.2,17533,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556205308,414781.00
04/25/2019 11:15,2,2.924,ACTIVE,213.96,343.25,60.012,1556205304,"201051344000890","174011545737251",29.18,30.80,0,329.13,388.64,86.4,81.5,0.402,1271692.1,1271692.1,25666,0,0,0,L,1122011218,1,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556205309,414782.00
04/25/2019 11:15,2,2.924,ACTIVE,214.41,351.67,60.012,1556205304,"201051344000988","174011545737251",19.02,22.30,0,317.70,388.64,56.4,52.5,0.482,982463.1,982463.1,17858,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556205310,414783.00
04/25/2019 11:15,2,2.885,ACTIVE,214.87,344.45,60.022,1556205304,"201051344000582","174011545737251",28.90,25.80,0,317.10,393.15,84.5,79.6,0.393,1250556.7,1250556.7,25642,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556205311,414784.00
04/25/2019 11:15,2,2.863,ACTIVE,213.74,342.95,60.006,1556205304,"201051344000868","174011545737251",29.50,22.80,0,329.43,391.94,85.5,80.6,0.393,1259136.0,1259136.0,49581,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556205312,414785.00
04/25/2019 11:15,2,2.801,ACTIVE,214.64,345.36,60.022,1556205304,"201051344000576","174011545737251",29.74,22.80,0,318.30,391.34,84.3,79.5,0.393,1277217.9,1277217.9,21621,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556205313,414786.00
04/25/2019 11:15,2,2.861,ACTIVE,214.41,343.85,60.017,1556205304,"201051344001158","174011545737251",29.20,24.80,0,317.40,391.94,84.6,79.8,0.402,1253948.1,1253948.1,17843,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556205314,414787.00
04/25/2019 11:15,2,2.814,ACTIVE,214.41,344.45,60.022,1556205304,"201051344000917","174011545737251",29.32,30.00,0,319.51,390.44,83.7,78.8,0.389,1267071.3,1267071.3,25558,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556205315,414788.00
04/25/2019 11:15,2,2.912,ACTIVE,214.19,348.96,60.017,1556205304,"201051344000417","174011545737251",18.83,28.30,0,317.10,386.83,55.5,51.7,0.473,1017038.1,1017038.1,25707,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556205316,414789.00
04/25/2019 11:15,2,2.824,ACTIVE,213.96,343.55,60.012,1556205304,"201051344000685","174011545737251",29.12,27.50,0,316.20,391.04,83.3,78.5,0.411,1273410.4,1273410.4,25726,0,0,0,L,1122011218,1,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556205317,414790.00
04/25/2019 11:15,2,2.908,ACTIVE,214.87,344.76,60.054,1556205304,"201051344000651","174011545737251",29.18,26.80,0,332.13,390.74,85.8,80.9,0.398,1266239.3,1266239.3,25692,0,0,0,L,1122011218,1,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556205318,414791.00
04/25/2019 11:15,2,2.801,ACTIVE,213.51,343.55,60.017,1556205304,"201051344000594","174011545737251",29.64,32.80,0,311.09,387.44,84.1,79.2,0.380,1278714.6,1278714.6,49574,0,0,0,L,1122011218,1,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556205319,414792.00
04/25/2019 11:15,2,2.834,ACTIVE,214.41,344.45,60.022,1556205304,"201051344000469","174011545737251",29.78,21.80,0,329.43,392.55,85.5,80.6,0.411,1258721.4,1258721.4,17816,0,0,0,L,1122011218,1,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556205320,414793.00
04/25/2019 11:15,2,2.961,ACTIVE,214.64,344.45,60.012,1556205304,"201051344000585","174011545737251",29.30,28.00,0,329.73,391.94,87.9,82.9,0.398,1279478.6,1279478.6,25751,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556205321,414794.00
04/25/2019 11:15,2,2.857,ACTIVE,214.87,345.96,60.043,1556205304,"201051344000853","174011545737251",29.56,26.00,0,333.03,389.54,85.5,80.6,0.402,1282148.5,1282148.5,17417,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556205322,414795.00
04/25/2019 11:15,2,2.834,ACTIVE,214.19,343.25,60.017,1556205304,"201051344001145","174011545737251",29.28,25.80,0,318.61,391.34,84.0,79.2,0.389,1281695.6,1281695.6,25669,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556205323,414796.00
04/25/2019 11:15,2,2.920,ACTIVE,214.41,344.15,60.012,1556205304,"201051344000438","174011545737251",29.16,31.50,0,330.03,392.25,86.4,81.4,0.411,1274622.7,1274622.7,25701,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556205324,414797.00
04/25/2019 11:15,2,2.990,ACTIVE,214.41,342.65,60.006,1556205304,"201051344001135","174011545737251",29.00,30.00,0,329.13,391.64,87.8,82.8,0.389,1261471.8,1261471.8,25652,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556205325,414798.00
04/25/2019 11:15,2,2.947,ACTIVE,214.64,344.45,60.017,1556205304,"201051344000983","174011545737251",29.50,23.80,0,329.43,391.64,88.1,83.1,0.420,1280193.6,1280193.6,17416,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556205326,414799.00
04/25/2019 11:15,2,3.051,ACTIVE,214.87,344.45,60.038,1556205304,"201051344001203","174011545737251",29.12,30.50,0,330.63,392.25,90.0,85.0,0.424,1269193.2,1269193.2,25710,0,0,0,L,1122011218,1,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556205327,414800.00
04/25/2019 11:15,2,3.047,ACTIVE,214.19,344.45,59.996,1556205304,"201051344001230","174011545737251",29.32,28.80,0,317.40,388.04,90.6,85.5,0.429,1265480.6,1265480.6,25536,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556205328,414801.00
04/25/2019 11:15,2,3.176,ACTIVE,214.19,345.36,60.017,1556205304,"201051344000646","174011545737251",29.20,30.30,0,328.22,388.34,94.0,88.8,0.442,1259015.3,1259015.3,25679,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556205329,414802.00
04/25/2019 11:15,2,3.232,ACTIVE,214.41,344.45,60.006,1556205304,"201051344000867","174011545737251",29.66,25.50,0,329.43,391.04,97.1,91.8,0.451,1257372.9,1257372.9,49607,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556205330,414803.00
04/25/2019 11:15,2,3.314,ACTIVE,214.64,346.86,60.006,1556205304,"201051344000633","174011545737251",29.52,31.50,0,318.61,395.85,99.2,93.8,0.468,1254779.9,1254779.9,49703,0,0,0,L,1122011218,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556205331,414804.00
04/25/2019 11:15,2,3.518,ACTIVE,214.41,345.36,60.012,1556205304,"201051344000955","174011545737251",28.90,31.80,0,328.52,387.14,103.0,97.5,0.482,1279077.9,1279077.9,25697,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556205332,414805.00
04/25/2019 11:15,2,3.455,ACTIVE,214.87,346.86,60.006,1556205304,"201051344000648","174011545737251",29.72,23.50,0,315.90,391.64,104.0,98.4,0.491,1269995.9,1269995.9,49159,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556205333,414806.00
04/25/2019 11:15,2,3.588,ACTIVE,215.32,347.16,59.996,1556205304,"201051344000645","174011545737251",29.66,24.00,0,318.00,391.04,107.7,102.1,0.499,1274870.5,1274870.5,49123,0,0,0,L,1122011218,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556205334,414807.00
04/25/2019 11:15,2,3.674,ACTIVE,215.32,348.06,60.012,1556205304,"201051344000569","174011545737251",29.68,24.30,0,329.73,391.64,110.5,104.7,0.526,1291003.3,1291003.3,17329,0,0,0,L,1122011218,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556205335,414808.00
04/25/2019 11:15,2,3.756,ACTIVE,215.54,354.07,60.001,1556205304,"179051228000119","174011545737251",30.14,26.80,0,332.73,393.15,114.7,108.8,0.552,78183.0,78183.0,17438,0,0,0,L,46974696,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556205336,414809.00
04/25/2019 11:30,2,3.023,ACTIVE,214.41,344.76,60.001,1556206204,"201051344000579","174011545737251",29.38,28.50,0,331.83,391.04,90.0,84.9,0.424,1290877.7,1290877.7,17784,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556206206,414810.00
04/25/2019 11:30,2,3.121,ACTIVE,214.41,344.15,59.964,1556206204,"201051344001025","174011545737251",28.96,32.60,0,329.73,391.34,91.6,86.5,0.415,1273184.2,1273184.2,25712,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556206207,414811.00
04/25/2019 11:30,2,2.994,ACTIVE,214.64,343.85,59.996,1556206204,"201051344001093","174011545737251",29.24,28.30,0,330.33,391.64,88.7,83.7,0.411,1257030.9,1257030.9,25753,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556206207,414812.00
04/25/2019 11:30,2,2.986,ACTIVE,214.41,344.45,59.996,1556206204,"201051344000458","174011545737251",29.46,28.50,0,331.53,391.64,89.1,84.1,0.420,1273974.3,1273974.3,17534,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556206208,414813.00
04/25/2019 11:30,2,3.115,ACTIVE,213.96,342.95,60.017,1556206204,"201051344000890","174011545737251",28.67,31.00,0,329.43,388.04,90.5,85.4,0.424,1271719.6,1271719.6,25667,0,0,0,L,1122011218,1,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556206209,414814.00
04/25/2019 11:30,2,3.080,ACTIVE,214.41,351.67,59.969,1556206204,"201051344000988","174011545737251",19.08,23.50,0,316.80,388.64,59.5,55.5,0.508,982481.0,982481.0,17859,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556206210,414815.00
04/25/2019 11:30,2,3.057,ACTIVE,214.87,344.76,60.001,1556206204,"201051344000582","174011545737251",28.84,27.30,0,330.03,392.55,89.3,84.3,0.420,1250583.8,1250583.8,25643,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556206211,414816.00
04/25/2019 11:30,2,3.055,ACTIVE,213.74,343.55,60.006,1556206204,"201051344000868","174011545737251",29.50,23.80,0,329.13,391.94,91.3,86.2,0.420,1259163.6,1259163.6,49582,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556206212,414817.00
04/25/2019 11:30,2,3.039,ACTIVE,214.64,345.96,60.001,1556206204,"201051344000576","174011545737251",29.36,23.50,0,332.13,391.04,90.3,85.3,0.429,1277245.1,1277245.1,21622,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556206213,414818.00
04/25/2019 11:30,2,3.051,ACTIVE,214.64,345.36,60.001,1556206204,"201051344001158","174011545737251",29.32,26.50,0,330.03,390.74,90.5,85.4,0.429,1253975.4,1253975.4,17844,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556206214,414819.00
04/25/2019 11:30,2,3.016,ACTIVE,214.41,344.76,60.012,1556206204,"201051344000917","174011545737251",29.34,30.80,0,328.82,393.75,89.6,84.6,0.415,1267098.3,1267098.3,25559,0,0,0,L,1122011218,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556206215,414820.00
04/25/2019 11:30,2,3.135,ACTIVE,214.19,349.26,60.006,1556206204,"201051344000417","174011545737251",18.85,28.80,0,317.40,386.83,59.9,55.9,0.504,1017055.7,1017055.7,25708,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556206216,414821.00
04/25/2019 11:30,2,3.104,ACTIVE,214.19,345.36,60.012,1556206204,"201051344000685","174011545737251",28.63,28.80,0,330.63,389.54,90.0,84.9,0.442,1273437.4,1273437.4,25727,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556206217,414822.00
04/25/2019 11:30,2,3.199,ACTIVE,214.87,345.36,60.001,1556206204,"201051344000651","174011545737251",28.88,28.00,0,331.53,391.04,93.6,88.4,0.433,1266267.1,1266267.1,25693,0,0,0,L,1122011218,1,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556206218,414823.00
04/25/2019 11:30,2,3.137,ACTIVE,213.51,343.55,60.006,1556206204,"201051344000594","174011545737251",29.26,33.30,0,328.22,387.14,93.0,87.8,0.429,1278741.9,1278741.9,49575,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556206219,414824.00
04/25/2019 11:30,2,3.180,ACTIVE,214.64,346.26,60.006,1556206204,"201051344000469","174011545737251",29.46,23.50,0,329.73,392.55,94.9,89.7,0.464,1258749.1,1258749.1,17817,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556206220,414825.00
04/25/2019 11:30,2,3.336,ACTIVE,214.87,346.56,60.006,1556206204,"201051344000585","174011545737251",28.94,29.00,0,331.23,392.25,97.8,92.5,0.451,1279506.6,1279506.6,25752,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556206221,414826.00
04/25/2019 11:30,2,3.283,ACTIVE,215.09,347.16,60.017,1556206204,"201051344000853","174011545737251",29.38,25.80,0,333.03,391.04,97.7,92.4,0.460,1282176.0,1282176.0,17418,0,0,0,L,1122011218,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556206222,414827.00
04/25/2019 11:30,2,3.301,ACTIVE,214.41,345.66,60.017,1556206204,"201051344001145","174011545737251",29.26,26.50,0,330.93,388.04,97.9,92.6,0.460,1281722.8,1281722.8,25670,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556206223,414828.00
04/25/2019 11:30,2,3.502,ACTIVE,214.64,346.26,60.006,1556206204,"201051344000438","174011545737251",29.18,32.60,0,330.93,391.04,103.6,98.0,0.482,1274650.3,1274650.3,25702,0,0,0,L,1122011218,1,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556206224,414829.00
04/25/2019 11:30,2,3.705,ACTIVE,214.87,346.26,60.028,1556206204,"201051344001135","174011545737251",28.84,31.00,0,327.92,389.84,108.3,102.6,0.499,1261499.5,1261499.5,25653,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556206225,414830.00
04/25/2019 11:30,2,3.666,ACTIVE,215.32,347.46,60.017,1556206204,"201051344000983","174011545737251",29.70,24.80,0,329.43,391.64,110.3,104.6,0.530,1280221.1,1280221.1,17417,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556206226,414831.00
04/25/2019 11:30,2,3.814,ACTIVE,215.32,347.76,60.006,1556206204,"201051344001203","174011545737251",29.14,31.50,0,331.53,391.34,112.6,106.8,0.535,1269221.1,1269221.1,25711,0,0,0,L,1122011218,1,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556206227,414832.00
04/25/2019 11:30,2,3.752,ACTIVE,214.41,346.56,60.022,1556206204,"201051344001230","174011545737251",29.18,30.00,0,327.62,386.53,110.9,105.1,0.526,1265507.8,1265507.8,25537,0,0,0,L,1122011218,1,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556206229,414833.00
04/25/2019 11:30,2,3.818,ACTIVE,214.19,345.96,60.017,1556206204,"201051344000646","174011545737251",29.18,32.20,0,328.52,386.53,112.8,107.0,0.526,1259042.7,1259042.7,25680,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556206229,414834.00
04/25/2019 11:30,2,3.828,ACTIVE,214.87,346.86,60.022,1556206204,"201051344000867","174011545737251",29.34,26.30,0,329.73,391.04,113.8,107.9,0.517,1257400.4,1257400.4,49608,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556206230,414835.00
04/25/2019 11:30,2,3.773,ACTIVE,214.87,348.36,60.017,1556206204,"201051344000633","174011545737251",29.50,30.80,0,330.93,391.34,112.8,106.9,0.544,1254807.1,1254807.1,49704,0,0,0,L,1122011218,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556206231,414836.00
04/25/2019 11:30,2,3.811,ACTIVE,214.41,346.26,60.022,1556206204,"201051344000955","174011545737251",29.64,33.00,0,328.22,386.53,114.4,108.5,0.535,1279105.6,1279105.6,25698,0,0,0,L,1122011218,1,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556206232,414837.00
04/25/2019 11:30,2,3.748,ACTIVE,215.09,347.16,60.028,1556206204,"201051344000648","174011545737251",29.28,24.80,0,332.43,391.34,111.2,105.4,0.526,1270023.0,1270023.0,49160,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556206233,414838.00
04/25/2019 11:30,2,3.771,ACTIVE,215.32,347.76,60.012,1556206204,"201051344000645","174011545737251",29.34,24.80,0,332.73,390.44,112.2,106.3,0.513,1274897.9,1274897.9,49124,0,0,0,L,1122011218,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556206234,414839.00
04/25/2019 11:30,2,3.736,ACTIVE,215.32,349.26,60.017,1556206204,"201051344000569","174011545737251",29.78,25.00,0,329.43,392.55,112.7,106.8,0.530,1291030.9,1291030.9,17330,0,0,0,L,1122011218,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556206235,414840.00
04/25/2019 11:30,2,3.787,ACTIVE,215.32,353.17,60.017,1556206204,"179051228000119","174011545737251",29.90,27.30,0,332.43,393.75,114.7,108.7,0.552,78211.1,78211.1,17439,0,0,0,L,46974696,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556206236,414841.00
04/25/2019 11:45,2,5.258,ACTIVE,218.26,356.48,60.038,1556207104,"201051344000579","174011545737251",29.34,29.00,0,331.53,394.05,156.2,148.9,0.725,1290907.0,1290907.0,17785,0,0,0,L,1122011218,1,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556207106,414842.00
04/25/2019 11:45,2,5.508,ACTIVE,217.80,356.18,60.033,1556207104,"201051344001025","174011545737251",29.06,32.80,0,329.43,392.85,162.2,154.6,0.729,1273214.0,1273214.0,25713,0,0,0,L,1122011218,1,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556207107,414843.00
04/25/2019 11:45,2,5.439,ACTIVE,218.03,357.68,60.054,1556207104,"201051344001093","174011545737251",29.30,28.50,0,331.23,392.25,161.4,153.8,0.738,1257060.0,1257060.0,25754,0,0,0,L,1122011218,1,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556207108,414844.00
04/25/2019 11:45,2,5.361,ACTIVE,218.26,355.58,60.033,1556207104,"201051344000458","174011545737251",29.62,28.00,0,331.83,392.55,160.8,153.3,0.751,1274003.4,1274003.4,17535,0,0,0,L,1122011218,1,124.04,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556207109,414845.00
04/25/2019 11:45,2,5.531,ACTIVE,216.90,354.37,60.028,1556207104,"201051344000890","174011545737251",29.10,31.30,0,329.13,393.15,163.0,155.4,0.760,1271749.0,1271749.0,25668,0,0,0,L,1122011218,1,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556207110,414846.00
04/25/2019 11:45,2,5.678,ACTIVE,218.48,352.27,60.033,1556207104,"201051344000988","174011545737251",18.98,24.30,0,316.80,390.14,109.3,103.6,0.508,982500.2,982500.2,17860,0,0,0,L,1122011218,1,124.04,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556207111,414847.00
04/25/2019 11:45,2,5.578,ACTIVE,218.26,356.48,60.028,1556207104,"201051344000582","174011545737251",29.06,27.50,0,331.23,392.55,164.2,156.6,0.751,1250612.9,1250612.9,25644,0,0,0,L,1122011218,1,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556207112,414848.00
04/25/2019 11:45,2,5.602,ACTIVE,217.35,357.08,60.028,1556207104,"201051344000868","174011545737251",29.66,23.80,0,329.43,393.45,168.1,160.3,0.769,1259193.1,1259193.1,49583,0,0,0,L,1122011218,1,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556207113,414849.00
04/25/2019 11:45,2,5.633,ACTIVE,218.71,359.18,60.033,1556207104,"201051344000576","174011545737251",29.56,24.00,0,331.83,393.75,168.6,160.8,0.787,1277274.4,1277274.4,21623,0,0,0,L,1122011218,1,124.27,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556207114,414850.00
04/25/2019 11:45,2,5.723,ACTIVE,218.71,358.28,60.033,1556207104,"201051344001158","174011545737251",29.34,27.00,0,330.93,393.45,170.1,162.2,0.795,1254004.6,1254004.6,17845,0,0,0,L,1122011218,1,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556207115,414851.00
04/25/2019 11:45,2,5.676,ACTIVE,218.26,357.08,60.022,1556207104,"201051344000917","174011545737251",29.64,31.50,0,329.13,392.85,170.2,162.4,0.804,1267127.3,1267127.3,25560,0,0,0,L,1122011218,1,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556207116,414852.00
04/25/2019 11:45,2,5.771,ACTIVE,217.58,352.27,60.028,1556207104,"201051344000417","174011545737251",19.08,29.80,0,316.50,387.74,111.5,105.7,0.521,1017074.7,1017074.7,25709,0,0,0,L,1122011218,1,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556207117,414853.00
04/25/2019 11:45,2,5.824,ACTIVE,216.90,357.38,60.022,1556207104,"201051344000685","174011545737251",28.78,29.30,0,331.53,393.45,169.8,162.0,0.831,1273466.5,1273466.5,25728,0,0,0,L,1122011218,1,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556207118,414854.00
04/25/2019 11:45,2,5.785,ACTIVE,218.48,357.08,60.028,1556207104,"201051344000651","174011545737251",29.28,29.80,0,332.13,394.35,171.5,163.6,0.773,1266296.8,1266296.8,25694,0,0,0,L,1122011218,1,125.17,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556207119,414855.00
04/25/2019 11:45,2,5.705,ACTIVE,216.90,353.47,60.028,1556207104,"201051344000594","174011545737251",29.08,33.80,0,327.92,394.65,168.1,160.3,0.756,1278771.4,1278771.4,49576,0,0,0,L,1122011218,1,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556207120,414856.00
04/25/2019 11:45,2,5.545,ACTIVE,218.71,358.28,60.028,1556207104,"201051344000469","174011545737251",29.88,23.50,0,331.53,395.55,167.7,160.0,0.795,1258778.9,1258778.9,17818,0,0,0,L,1122011218,1,123.81,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556207121,414857.00
04/25/2019 11:45,2,5.721,ACTIVE,218.26,356.78,60.012,1556207104,"201051344000585","174011545737251",29.04,29.80,0,329.43,393.75,168.3,160.5,0.773,1279536.8,1279536.8,25753,0,0,0,L,1122011218,1,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556207122,414858.00
04/25/2019 11:45,2,5.617,ACTIVE,218.93,358.58,60.028,1556207104,"201051344000853","174011545737251",29.52,25.80,0,333.63,399.46,167.9,160.1,0.778,1282205.8,1282205.8,17419,0,0,0,L,1122011218,1,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556207122,414859.00
04/25/2019 11:45,2,5.605,ACTIVE,217.13,356.18,60.022,1556207104,"201051344001145","174011545737251",29.22,27.30,0,330.33,394.65,165.9,158.2,0.765,1281752.0,1281752.0,25671,0,0,0,L,1122011218,1,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556207123,414860.00
04/25/2019 11:45,2,5.781,ACTIVE,217.80,358.88,60.038,1556207104,"201051344000438","174011545737251",28.67,33.00,0,330.03,396.75,167.8,160.1,0.782,1274680.0,1274680.0,25703,0,0,0,L,1122011218,1,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556207124,414861.00
04/25/2019 11:45,2,5.695,ACTIVE,217.80,354.37,60.028,1556207104,"201051344001135","174011545737251",28.96,31.50,0,329.43,396.45,167.0,159.2,0.734,1261529.4,1261529.4,25654,0,0,0,L,1122011218,1,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556207125,414862.00
04/25/2019 11:45,2,5.463,ACTIVE,218.26,357.68,60.028,1556207104,"201051344000983","174011545737251",29.64,25.00,0,330.33,395.55,163.9,156.3,0.778,1280250.8,1280250.8,17418,0,0,0,L,1122011218,1,124.04,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556207126,414863.00
04/25/2019 11:45,2,5.537,ACTIVE,218.03,355.58,60.033,1556207104,"201051344001203","174011545737251",29.34,31.50,0,332.13,394.65,164.5,156.9,0.765,1269251.2,1269251.2,25712,0,0,0,L,1122011218,1,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556207127,414864.00
04/25/2019 11:45,2,5.391,ACTIVE,216.67,353.77,60.017,1556207104,"201051344001230","174011545737251",29.32,30.00,0,327.92,394.95,160.1,152.6,0.742,1265537.1,1265537.1,25538,0,0,0,L,1122011218,1,124.04,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556207128,414865.00
04/25/2019 11:45,2,5.445,ACTIVE,216.67,354.37,60.001,1556207104,"201051344000646","174011545737251",28.63,33.00,0,328.82,394.95,157.8,150.4,0.725,1259072.3,1259072.3,25681,0,0,0,L,1122011218,1,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556207129,414866.00
04/25/2019 11:45,2,5.203,ACTIVE,217.13,354.37,60.028,1556207104,"201051344000867","174011545737251",29.70,26.80,0,329.43,393.75,156.3,149.0,0.698,1257430.1,1257430.1,49609,0,0,0,L,1122011218,1,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556207130,414867.00
04/25/2019 11:45,2,5.123,ACTIVE,217.35,356.18,60.028,1556207104,"201051344000633","174011545737251",29.48,31.80,0,327.62,395.85,152.9,145.7,0.729,1254836.5,1254836.5,49705,0,0,0,L,1122011218,1,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556207131,414868.00
04/25/2019 11:45,2,5.201,ACTIVE,216.67,353.47,60.028,1556207104,"201051344000955","174011545737251",29.00,33.80,0,328.82,394.35,152.8,145.5,0.707,1279135.6,1279135.6,25699,0,0,0,L,1122011218,1,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556207132,414869.00
04/25/2019 11:45,2,4.895,ACTIVE,217.58,353.47,60.022,1556207104,"201051344000648","174011545737251",29.76,25.30,0,332.73,394.35,147.5,140.5,0.689,1270052.3,1270052.3,49161,0,0,0,L,1122011218,1,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556207133,414870.00
04/25/2019 11:45,2,4.990,ACTIVE,217.58,354.07,60.033,1556207104,"201051344000645","174011545737251",29.30,25.00,0,332.43,394.65,148.1,141.0,0.676,1274927.5,1274927.5,49125,0,0,0,L,1122011218,1,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556207134,414871.00
04/25/2019 11:45,2,4.902,ACTIVE,217.58,355.88,60.028,1556207104,"201051344000569","174011545737251",29.76,25.50,0,329.73,395.25,147.7,140.7,0.685,1291060.7,1291060.7,17331,0,0,0,L,1122011218,1,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556207135,414872.00
04/25/2019 11:45,2,4.879,ACTIVE,217.80,359.48,60.028,1556207104,"179051228000119","174011545737251",30.06,28.00,0,331.83,401.26,148.5,141.4,0.703,78241.5,78241.5,17440,0,0,0,L,46974696,1,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556207135,414873.00
04/25/2019 12:00,2,4.547,ACTIVE,217.58,352.57,60.012,1556208004,"201051344000579","174011545737251",28.75,29.80,0,333.03,396.45,132.4,125.9,0.632,1290941.3,1290941.3,17786,0,0,0,L,1122011218,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208006,414874.00
04/25/2019 12:00,2,4.619,ACTIVE,217.35,351.37,59.985,1556208004,"201051344001025","174011545737251",29.00,34.80,0,332.13,395.25,135.7,129.0,0.592,1273248.9,1273248.9,25714,0,0,0,L,1122011218,1,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208006,414875.00
04/25/2019 12:00,2,4.549,ACTIVE,217.58,353.47,59.980,1556208004,"201051344001093","174011545737251",29.28,30.00,0,332.13,395.55,134.8,128.2,0.614,1257094.1,1257094.1,25755,0,0,0,L,1122011218,1,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208007,414876.00
04/25/2019 12:00,2,4.625,ACTIVE,217.58,352.57,59.996,1556208004,"201051344000458","174011545737251",29.00,28.50,0,333.03,396.45,135.9,129.2,0.645,1274037.3,1274037.3,17536,0,0,0,L,1122011218,1,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208008,414877.00
04/25/2019 12:00,2,4.719,ACTIVE,216.90,352.57,60.017,1556208004,"201051344000890","174011545737251",28.65,32.40,0,332.73,396.15,136.8,130.1,0.632,1271783.1,1271783.1,25669,0,0,0,L,1122011218,1,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208009,414878.00
04/25/2019 12:00,2,4.682,ACTIVE,217.58,349.86,60.006,1556208004,"201051344000988","174011545737251",19.02,25.50,0,317.10,390.14,90.3,85.2,0.429,982522.7,982522.7,17861,0,0,0,L,1122011218,1,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208010,414879.00
04/25/2019 12:00,2,4.648,ACTIVE,218.03,355.28,59.975,1556208004,"201051344000582","174011545737251",28.61,28.80,0,331.83,395.85,134.7,128.1,0.623,1250646.6,1250646.6,25645,0,0,0,L,1122011218,1,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208011,414880.00
04/25/2019 12:00,2,4.619,ACTIVE,216.67,350.47,60.006,1556208004,"201051344000868","174011545737251",28.96,24.50,0,331.83,395.85,135.6,128.9,0.619,1259227.6,1259227.6,49584,0,0,0,L,1122011218,1,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208012,414881.00
04/25/2019 12:00,2,4.441,ACTIVE,217.80,354.07,60.006,1556208004,"201051344000576","174011545737251",29.22,24.50,0,332.73,397.35,131.4,124.9,0.619,1277308.5,1277308.5,21624,0,0,0,L,1122011218,1,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208013,414882.00
04/25/2019 12:00,2,4.461,ACTIVE,217.58,350.77,60.001,1556208004,"201051344001158","174011545737251",28.59,28.00,0,332.43,396.75,129.2,122.8,0.601,1254038.6,1254038.6,17846,0,0,0,L,1122011218,1,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208014,414883.00
04/25/2019 12:00,2,4.354,ACTIVE,217.35,352.27,59.996,1556208004,"201051344000917","174011545737251",29.08,31.30,0,327.92,395.55,128.3,122.0,0.605,1267161.0,1267161.0,25561,0,0,0,L,1122011218,1,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208015,414884.00
04/25/2019 12:00,2,4.477,ACTIVE,216.90,347.16,59.996,1556208004,"201051344000417","174011545737251",18.71,31.80,0,317.70,387.74,84.9,80.0,0.389,1017096.6,1017096.6,25710,0,0,0,L,1122011218,1,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208016,414885.00
04/25/2019 12:00,2,4.461,ACTIVE,216.67,352.57,60.043,1556208004,"201051344000685","174011545737251",28.84,30.00,0,332.13,394.05,130.3,123.8,0.632,1273500.1,1273500.1,25729,0,0,0,L,1122011218,1,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208018,414886.00
04/25/2019 12:00,2,4.648,ACTIVE,217.80,354.07,60.006,1556208004,"201051344000651","174011545737251",28.59,30.80,0,332.43,395.25,134.6,127.9,0.614,1266331.2,1266331.2,25695,0,0,0,L,1122011218,1,124.94,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208019,414887.00
04/25/2019 12:00,2,4.502,ACTIVE,216.22,350.47,59.990,1556208004,"201051344000594","174011545737251",29.24,35.60,0,332.43,395.25,133.2,126.7,0.614,1278805.4,1278805.4,49577,0,0,0,L,1122011218,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208020,414888.00
04/25/2019 12:00,2,4.496,ACTIVE,217.80,352.87,59.980,1556208004,"201051344000469","174011545737251",29.44,24.50,0,331.83,397.96,134.1,127.5,0.645,1258813.4,1258813.4,17819,0,0,0,L,1122011218,1,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208020,414889.00
04/25/2019 12:00,2,4.607,ACTIVE,217.80,352.87,60.001,1556208004,"201051344000585","174011545737251",28.77,30.80,0,331.83,395.25,134.3,127.7,0.619,1279571.5,1279571.5,25754,0,0,0,L,1122011218,1,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208022,414890.00
04/25/2019 12:00,2,4.434,ACTIVE,218.03,353.77,60.001,1556208004,"201051344000853","174011545737251",29.26,26.00,0,334.24,401.86,131.3,124.9,0.610,1282240.2,1282240.2,17420,0,0,0,L,1122011218,1,124.27,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208023,414891.00
04/25/2019 12:00,2,4.373,ACTIVE,216.90,351.07,60.001,1556208004,"201051344001145","174011545737251",28.84,28.80,0,331.83,395.55,127.8,121.4,0.592,1281785.7,1281785.7,25672,0,0,0,L,1122011218,1,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208023,414892.00
04/25/2019 12:00,2,4.406,ACTIVE,217.35,351.97,60.017,1556208004,"201051344000438","174011545737251",28.77,34.50,0,331.53,396.15,128.3,122.0,0.601,1274714.1,1274714.1,25704,0,0,0,L,1122011218,1,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208024,414893.00
04/25/2019 12:00,2,4.402,ACTIVE,217.13,351.67,60.001,1556208004,"201051344001135","174011545737251",28.90,33.30,0,330.63,396.45,128.9,122.5,0.597,1261563.6,1261563.6,25655,0,0,0,L,1122011218,1,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208025,414894.00
04/25/2019 12:00,2,4.344,ACTIVE,217.35,351.67,60.001,1556208004,"201051344000983","174011545737251",29.64,26.30,0,331.53,397.05,130.4,123.9,0.619,1280285.0,1280285.0,17419,0,0,0,L,1122011218,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208026,414895.00
04/25/2019 12:00,2,4.506,ACTIVE,217.58,351.37,60.001,1556208004,"201051344001203","174011545737251",28.88,32.20,0,331.53,396.45,131.8,125.3,0.614,1269285.7,1269285.7,25713,0,0,0,L,1122011218,1,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208027,414896.00
04/25/2019 12:00,2,4.359,ACTIVE,216.45,350.47,60.006,1556208004,"201051344001230","174011545737251",29.08,31.30,0,331.83,396.15,128.3,121.9,0.601,1265570.8,1265570.8,25539,0,0,0,L,1122011218,1,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208028,414897.00
04/25/2019 12:00,2,4.430,ACTIVE,216.22,350.77,59.996,1556208004,"201051344000646","174011545737251",28.61,35.20,0,328.82,398.26,128.3,121.9,0.597,1259106.1,1259106.1,25682,0,0,0,L,1122011218,1,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208029,414898.00
04/25/2019 12:00,2,4.338,ACTIVE,216.67,350.17,59.990,1556208004,"201051344000867","174011545737251",28.96,27.80,0,332.43,394.35,127.2,120.8,0.579,1257464.1,1257464.1,49610,0,0,0,L,1122011218,1,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208030,414899.00
04/25/2019 12:00,2,4.271,ACTIVE,216.90,351.37,59.975,1556208004,"201051344000633","174011545737251",28.86,30.80,0,331.83,396.45,124.9,118.6,0.597,1254870.4,1254870.4,49706,0,0,0,L,1122011218,1,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208031,414900.00
04/25/2019 12:00,2,4.291,ACTIVE,216.45,349.56,59.996,1556208004,"201051344000955","174011545737251",28.80,35.20,0,332.43,394.95,125.2,119.0,0.588,1279169.6,1279169.6,25700,0,0,0,L,1122011218,1,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208032,414901.00
04/25/2019 12:00,2,4.150,ACTIVE,216.90,350.47,60.028,1556208004,"201051344000648","174011545737251",29.06,25.80,0,332.73,396.15,122.2,116.0,0.575,1270085.8,1270085.8,49162,0,0,0,L,1122011218,1,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208033,414902.00
04/25/2019 12:00,2,4.164,ACTIVE,217.35,351.97,60.001,1556208004,"201051344000645","174011545737251",29.10,25.30,0,332.73,396.75,122.7,116.5,0.548,1274961.6,1274961.6,49126,0,0,0,L,1122011218,1,123.81,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208034,414903.00
04/25/2019 12:00,2,4.119,ACTIVE,217.13,351.07,59.980,1556208004,"201051344000569","174011545737251",29.52,26.30,0,331.53,396.75,123.1,116.9,0.579,1291095.0,1291095.0,17332,0,0,0,L,1122011218,1,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208035,414904.00
04/25/2019 12:00,2,4.176,ACTIVE,217.13,355.88,59.980,1556208004,"179051228000119","174011545737251",29.58,28.50,0,336.34,402.16,125.0,118.8,0.592,78276.2,78276.2,17441,0,0,0,L,46974696,1,123.36,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208036,414905.00
04/25/2019 12:15,2,6.080,ACTIVE,219.39,358.28,60.006,1556208904,"201051344000579","174011545737251",28.43,31.50,0,332.43,405.47,175.1,167.0,0.809,1290979.2,1290979.2,17787,0,0,0,L,1122011218,1,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208905,414906.00
04/25/2019 12:15,2,6.248,ACTIVE,218.71,357.08,60.012,1556208904,"201051344001025","174011545737251",28.11,36.80,0,331.53,400.06,177.8,169.7,0.787,1273287.5,1273287.5,25715,0,0,0,L,1122011218,1,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208906,414907.00
04/25/2019 12:15,2,6.062,ACTIVE,218.93,358.88,60.006,1556208904,"201051344001093","174011545737251",28.53,32.00,0,331.23,400.36,175.1,167.1,0.795,1257132.0,1257132.0,25756,0,0,0,L,1122011218,1,125.17,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208907,414908.00
04/25/2019 12:15,2,6.002,ACTIVE,219.39,358.28,60.012,1556208904,"201051344000458","174011545737251",28.82,31.50,0,332.13,402.46,175.1,167.1,0.795,1274075.2,1274075.2,17537,0,0,0,L,1122011218,1,124.72,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208908,414909.00
04/25/2019 12:15,2,6.148,ACTIVE,217.80,356.78,60.012,1556208904,"201051344000890","174011545737251",28.17,34.00,0,331.53,398.86,175.3,167.2,0.804,1271821.0,1271821.0,25670,0,0,0,L,1122011218,1,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208909,414910.00
04/25/2019 12:15,2,6.258,ACTIVE,219.39,354.67,60.012,1556208904,"201051344000988","174011545737251",18.43,27.30,0,318.91,389.54,116.8,110.8,0.548,982547.6,982547.6,17862,0,0,0,L,1122011218,1,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208910,414911.00
04/25/2019 12:15,2,6.191,ACTIVE,218.93,358.58,60.022,1556208904,"201051344000582","174011545737251",28.05,31.00,0,332.13,400.96,176.1,168.0,0.809,1250684.1,1250684.1,25646,0,0,0,L,1122011218,1,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208911,414912.00
04/25/2019 12:15,2,6.184,ACTIVE,218.26,357.38,60.012,1556208904,"201051344000868","174011545737251",28.90,26.30,0,330.93,400.06,181.0,172.8,0.826,1259265.9,1259265.9,49585,0,0,0,L,1122011218,1,124.04,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208912,414913.00
