ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2019 12:15,2,6.182,ACTIVE,219.61,360.99,60.017,1556208904,"201051344000576","174011545737251",28.86,25.80,0,333.33,405.47,180.7,172.5,0.835,1277346.6,1277346.6,21625,0,0,0,L,1122011218,1,124.72,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208913,414914.00
04/25/2019 12:15,2,6.189,ACTIVE,219.61,359.78,59.980,1556208904,"201051344001158","174011545737251",28.59,29.50,0,332.73,402.46,179.3,171.1,0.835,1254076.4,1254076.4,17847,0,0,0,L,1122011218,1,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208914,414915.00
04/25/2019 12:15,2,6.328,ACTIVE,218.93,357.98,60.012,1556208904,"201051344000917","174011545737251",28.01,33.30,0,328.82,399.16,179.5,171.3,0.826,1267198.6,1267198.6,25562,0,0,0,L,1122011218,1,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208915,414916.00
04/25/2019 12:15,2,6.303,ACTIVE,218.26,351.97,60.022,1556208904,"201051344000417","174011545737251",18.43,33.00,0,319.51,388.04,117.7,111.7,0.552,1017121.0,1017121.0,25711,0,0,0,L,1122011218,1,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208916,414917.00
04/25/2019 12:15,2,6.340,ACTIVE,217.80,358.28,60.038,1556208904,"201051344000685","174011545737251",28.29,32.40,0,332.13,397.96,181.6,173.4,0.871,1273537.6,1273537.6,25730,0,0,0,L,1122011218,1,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208917,414918.00
04/25/2019 12:15,2,6.463,ACTIVE,219.39,360.08,60.006,1556208904,"201051344000651","174011545737251",28.13,33.00,0,332.73,400.06,184.2,175.8,0.835,1266369.5,1266369.5,25696,0,0,0,L,1122011218,1,125.62,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208918,414919.00
04/25/2019 12:15,2,6.371,ACTIVE,217.58,358.88,60.017,1556208904,"201051344000594","174011545737251",28.39,37.80,0,330.63,398.56,183.2,174.9,0.800,1278843.4,1278843.4,49578,0,0,0,L,1122011218,1,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208919,414920.00
04/25/2019 12:15,2,6.334,ACTIVE,219.61,359.78,60.001,1556208904,"201051344000469","174011545737251",28.88,26.30,0,332.73,407.27,185.4,177.0,0.871,1258851.9,1258851.9,17820,0,0,0,L,1122011218,1,124.27,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208920,414921.00
04/25/2019 12:15,2,6.463,ACTIVE,219.16,360.08,60.017,1556208904,"201051344000585","174011545737251",28.35,32.80,0,332.13,400.06,185.4,177.0,0.849,1279610.3,1279610.3,25755,0,0,0,L,1122011218,1,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208921,414922.00
04/25/2019 12:15,2,6.336,ACTIVE,220.06,362.49,60.017,1556208904,"201051344000853","174011545737251",28.71,27.80,0,334.54,406.37,184.1,175.8,0.849,1282278.8,1282278.8,17421,0,0,0,L,1122011218,1,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208922,414923.00
04/25/2019 12:15,2,6.291,ACTIVE,217.80,357.38,60.017,1556208904,"201051344001145","174011545737251",28.37,31.00,0,332.13,398.56,180.6,172.4,0.831,1281823.4,1281823.4,25673,0,0,0,L,1122011218,1,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208923,414924.00
04/25/2019 12:15,2,6.291,ACTIVE,218.71,358.58,60.006,1556208904,"201051344000438","174011545737251",28.39,35.80,0,331.53,400.06,180.9,172.7,0.844,1274752.2,1274752.2,25705,0,0,0,L,1122011218,1,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208924,414925.00
04/25/2019 12:15,2,6.311,ACTIVE,218.48,357.98,59.975,1556208904,"201051344001135","174011545737251",28.11,35.20,0,328.82,400.96,179.6,171.4,0.818,1261601.8,1261601.8,25656,0,0,0,L,1122011218,1,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208925,414926.00
04/25/2019 12:15,2,6.092,ACTIVE,219.39,358.88,60.012,1556208904,"201051344000983","174011545737251",28.69,28.00,0,332.43,401.56,176.9,168.8,0.831,1280323.4,1280323.4,17420,0,0,0,L,1122011218,1,124.72,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208926,414927.00
04/25/2019 12:15,2,6.053,ACTIVE,218.93,357.38,60.012,1556208904,"201051344001203","174011545737251",28.73,35.60,0,333.63,400.96,176.1,168.1,0.809,1269324.4,1269324.4,25714,0,0,0,L,1122011218,1,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208926,414928.00
04/25/2019 12:15,2,5.914,ACTIVE,217.35,355.58,59.980,1556208904,"201051344001230","174011545737251",28.31,32.80,0,332.43,399.46,169.6,161.8,0.782,1265608.6,1265608.6,25540,0,0,0,L,1122011218,1,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208927,414929.00
04/25/2019 12:15,2,5.926,ACTIVE,217.58,356.18,60.022,1556208904,"201051344000646","174011545737251",27.97,37.30,0,328.52,398.56,167.8,160.0,0.791,1259144.0,1259144.0,25683,0,0,0,L,1122011218,1,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208928,414930.00
04/25/2019 12:15,2,5.826,ACTIVE,218.03,356.18,60.022,1556208904,"201051344000867","174011545737251",28.49,30.00,0,331.53,398.86,168.1,160.3,0.760,1257502.4,1257502.4,49611,0,0,0,L,1122011218,1,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208929,414931.00
04/25/2019 12:15,2,5.709,ACTIVE,218.03,356.48,60.028,1556208904,"201051344000633","174011545737251",28.78,32.60,0,331.83,399.76,166.5,158.7,0.791,1254908.3,1254908.3,49707,0,0,0,L,1122011218,1,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208930,414932.00
04/25/2019 12:15,2,5.904,ACTIVE,217.35,356.48,60.022,1556208904,"201051344000955","174011545737251",28.07,37.50,0,331.53,397.66,167.9,160.1,0.773,1279207.9,1279207.9,25701,0,0,0,L,1122011218,1,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208931,414933.00
04/25/2019 12:15,2,5.707,ACTIVE,218.48,357.98,60.028,1556208904,"201051344000648","174011545737251",28.41,27.80,0,332.73,401.56,164.1,156.4,0.760,1270123.6,1270123.6,49163,0,0,0,L,1122011218,1,123.81,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208932,414934.00
04/25/2019 12:15,2,5.664,ACTIVE,218.71,357.38,60.033,1556208904,"201051344000645","174011545737251",28.86,27.30,0,333.33,400.66,165.7,158.0,0.756,1275000.0,1275000.0,49127,0,0,0,L,1122011218,1,124.49,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208933,414935.00
04/25/2019 12:15,2,5.670,ACTIVE,218.71,357.68,60.028,1556208904,"201051344000569","174011545737251",29.18,27.30,0,332.43,403.97,167.7,159.9,0.782,1291133.7,1291133.7,17333,0,0,0,L,1122011218,1,123.81,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208934,414936.00
04/25/2019 12:15,2,5.816,ACTIVE,218.71,363.69,60.028,1556208904,"179051228000119","174011545737251",29.22,30.50,0,336.94,405.47,172.2,164.3,0.822,78315.4,78315.4,17442,0,0,0,L,46974696,1,124.27,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556208935,414937.00
04/25/2019 12:30,2,5.867,ACTIVE,218.93,357.68,60.006,1556209804,"201051344000579","174011545737251",28.31,34.00,0,333.33,400.66,168.3,160.5,0.778,1291018.6,1291018.6,17788,0,0,0,L,1122011218,1,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556209805,414938.00
04/25/2019 12:30,2,5.975,ACTIVE,218.03,356.48,60.006,1556209804,"201051344001025","174011545737251",28.29,37.80,0,332.13,398.56,171.1,163.3,0.756,1273327.6,1273327.6,25716,0,0,0,L,1122011218,1,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556209806,414939.00
04/25/2019 12:30,2,5.799,ACTIVE,218.26,358.28,60.006,1556209804,"201051344001093","174011545737251",28.61,32.80,0,332.43,398.26,168.1,160.3,0.760,1257171.4,1257171.4,25757,0,0,0,L,1122011218,1,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556209807,414940.00
04/25/2019 12:30,2,5.852,ACTIVE,218.93,356.48,60.001,1556209804,"201051344000458","174011545737251",28.25,35.00,0,334.24,397.66,167.4,159.7,0.765,1274114.3,1274114.3,17538,0,0,0,L,1122011218,1,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556209808,414941.00
04/25/2019 12:30,2,5.984,ACTIVE,217.13,355.28,60.012,1556209804,"201051344000890","174011545737251",28.21,34.50,0,331.83,397.35,170.9,163.0,0.765,1271860.6,1271860.6,25671,0,0,0,L,1122011218,1,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556209809,414942.00
04/25/2019 12:30,2,5.973,ACTIVE,218.93,354.07,59.980,1556209804,"201051344000988","174011545737251",18.31,30.00,0,336.94,381.42,110.8,105.0,0.513,982573.2,982573.2,17863,0,0,0,L,1122011218,1,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556209810,414943.00
04/25/2019 12:30,2,5.848,ACTIVE,218.48,357.68,60.006,1556209804,"201051344000582","174011545737251",28.51,32.00,0,331.83,399.16,168.8,161.0,0.778,1250723.3,1250723.3,25647,0,0,0,L,1122011218,1,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556209810,414944.00
04/25/2019 12:30,2,5.873,ACTIVE,217.80,356.48,60.006,1556209804,"201051344000868","174011545737251",28.61,28.50,0,331.23,398.26,170.2,162.3,0.778,1259305.4,1259305.4,49586,0,0,0,L,1122011218,1,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556209811,414945.00
04/25/2019 12:30,2,5.842,ACTIVE,219.16,359.18,60.001,1556209804,"201051344000576","174011545737251",28.69,28.50,0,335.14,403.37,169.7,161.9,0.791,1277385.8,1277385.8,21626,0,0,0,L,1122011218,1,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556209812,414946.00
04/25/2019 12:30,2,5.883,ACTIVE,219.16,357.68,60.012,1556209804,"201051344001158","174011545737251",28.01,32.20,0,333.93,398.56,166.8,159.1,0.778,1254115.3,1254115.3,17848,0,0,0,L,1122011218,1,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556209813,414947.00
04/25/2019 12:30,2,5.834,ACTIVE,218.26,357.68,59.996,1556209804,"201051344000917","174011545737251",28.41,34.30,0,330.33,401.26,167.8,160.0,0.791,1267238.0,1267238.0,25563,0,0,0,L,1122011218,1,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556209814,414948.00
04/25/2019 12:30,2,5.705,ACTIVE,217.35,350.17,60.006,1556209804,"201051344000417","174011545737251",18.63,34.00,0,333.63,378.42,107.7,102.0,0.513,1017146.4,1017146.4,25712,0,0,0,L,1122011218,1,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556209816,414949.00
04/25/2019 12:30,2,5.742,ACTIVE,217.13,357.38,59.975,1556209804,"201051344000685","174011545737251",28.31,32.40,0,332.13,397.96,164.5,156.8,0.795,1273577.2,1273577.2,25731,0,0,0,L,1122011218,1,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556209816,414950.00
04/25/2019 12:30,2,5.775,ACTIVE,218.48,356.48,60.001,1556209804,"201051344000651","174011545737251",28.27,35.20,0,333.63,399.16,165.2,157.5,0.756,1266409.4,1266409.4,25697,0,0,0,L,1122011218,1,125.40,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556209817,414951.00
04/25/2019 12:30,2,5.750,ACTIVE,217.13,355.88,60.001,1556209804,"201051344000594","174011545737251",28.27,39.80,0,331.53,397.96,164.6,156.9,0.747,1278882.6,1278882.6,49579,0,0,0,L,1122011218,1,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556209818,414952.00
04/25/2019 12:30,2,5.715,ACTIVE,218.93,358.88,60.001,1556209804,"201051344000469","174011545737251",28.80,28.80,0,332.73,400.36,166.8,159.1,0.787,1258891.4,1258891.4,17821,0,0,0,L,1122011218,1,124.04,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556209819,414953.00
04/25/2019 12:30,2,5.982,ACTIVE,218.26,356.78,59.985,1556209804,"201051344000585","174011545737251",28.23,33.50,0,332.43,398.86,171.1,163.2,0.782,1279650.5,1279650.5,25756,0,0,0,L,1122011218,1,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556209820,414954.00
04/25/2019 12:30,2,5.781,ACTIVE,219.16,359.48,60.001,1556209804,"201051344000853","174011545737251",28.98,29.50,0,338.14,403.67,169.7,161.8,0.795,1282318.4,1282318.4,17422,0,0,0,L,1122011218,1,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556209821,414955.00
04/25/2019 12:30,2,5.842,ACTIVE,217.13,356.48,60.006,1556209804,"201051344001145","174011545737251",28.73,31.00,0,331.83,396.75,169.9,162.1,0.791,1281863.0,1281863.0,25674,0,0,0,L,1122011218,1,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556209822,414956.00
04/25/2019 12:30,2,5.930,ACTIVE,217.58,357.08,60.001,1556209804,"201051344000438","174011545737251",28.43,35.60,0,332.43,398.26,170.8,162.9,0.791,1274792.0,1274792.0,25706,0,0,0,L,1122011218,1,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556209823,414957.00
04/25/2019 12:30,2,5.857,ACTIVE,217.80,356.78,60.001,1556209804,"201051344001135","174011545737251",28.41,36.00,0,332.13,396.45,168.5,160.7,0.765,1261641.5,1261641.5,25657,0,0,0,L,1122011218,1,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556209824,414958.00
04/25/2019 12:30,2,5.697,ACTIVE,218.71,357.38,60.017,1556209804,"201051344000983","174011545737251",28.57,30.00,0,332.73,397.96,164.8,157.2,0.765,1280362.8,1280362.8,17421,0,0,0,L,1122011218,1,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556209825,414959.00
04/25/2019 12:30,2,5.781,ACTIVE,218.03,356.18,60.001,1556209804,"201051344001203","174011545737251",28.37,35.80,0,333.93,397.96,166.1,158.4,0.769,1269364.5,1269364.5,25715,0,0,0,L,1122011218,1,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556209826,414960.00
04/25/2019 12:30,2,5.586,ACTIVE,216.67,355.28,60.001,1556209804,"201051344001230","174011545737251",28.65,33.00,0,331.83,397.05,162.0,154.4,0.756,1265648.0,1265648.0,25541,0,0,0,L,1122011218,1,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556209827,414961.00
04/25/2019 12:30,2,5.672,ACTIVE,216.67,357.08,60.012,1556209804,"201051344000646","174011545737251",28.13,37.50,0,327.02,399.16,161.6,154.0,0.751,1259183.4,1259183.4,25684,0,0,0,L,1122011218,1,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556209828,414962.00
04/25/2019 12:30,2,5.596,ACTIVE,217.58,354.97,60.006,1556209804,"201051344000867","174011545737251",28.43,32.20,0,331.53,395.55,161.0,153.5,0.734,1257541.7,1257541.7,49612,0,0,0,L,1122011218,1,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556209829,414963.00
04/25/2019 12:30,2,5.590,ACTIVE,217.58,356.48,59.996,1556209804,"201051344000633","174011545737251",28.33,34.80,0,331.83,396.45,160.4,152.9,0.756,1254947.3,1254947.3,49708,0,0,0,L,1122011218,1,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556209830,414964.00
04/25/2019 12:30,2,5.641,ACTIVE,216.90,355.28,60.017,1556209804,"201051344000955","174011545737251",28.67,37.30,0,331.53,396.45,163.6,156.0,0.769,1279247.7,1279247.7,25702,0,0,0,L,1122011218,1,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556209831,414965.00
04/25/2019 12:30,2,5.467,ACTIVE,217.80,355.58,59.990,1556209804,"201051344000648","174011545737251",28.45,30.00,0,333.33,397.66,157.4,150.0,0.725,1270162.3,1270162.3,49164,0,0,0,L,1122011218,1,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556209832,414966.00
04/25/2019 12:30,2,5.533,ACTIVE,218.03,355.88,60.012,1556209804,"201051344000645","174011545737251",28.41,29.30,0,334.24,397.35,159.2,151.7,0.729,1275039.2,1275039.2,49128,0,0,0,L,1122011218,1,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556209833,414967.00
04/25/2019 12:30,2,5.492,ACTIVE,218.03,356.78,60.043,1556209804,"201051344000569","174011545737251",28.82,29.80,0,332.43,398.26,160.3,152.8,0.751,1291173.2,1291173.2,17334,0,0,0,L,1122011218,1,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556209834,414968.00
04/25/2019 12:30,2,5.521,ACTIVE,218.03,361.59,60.006,1556209804,"179051228000119","174011545737251",28.82,32.40,0,337.54,402.46,161.1,153.6,0.769,78355.5,78355.5,17443,0,0,0,L,46974696,1,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556209834,414969.00
04/25/2019 12:45,2,6.016,ACTIVE,218.71,358.28,59.985,1556210704,"201051344000579","174011545737251",28.61,35.40,0,332.43,399.46,174.2,166.2,0.813,1291058.3,1291058.3,17789,0,0,0,L,1122011218,1,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556210706,414970.00
04/25/2019 12:45,2,6.205,ACTIVE,217.13,358.28,60.043,1556210704,"201051344001025","174011545737251",28.37,38.60,0,332.13,402.46,178.2,170.1,0.800,1273368.1,1273368.1,25717,0,0,0,L,1122011218,1,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556210707,414971.00
04/25/2019 12:45,2,6.027,ACTIVE,217.35,357.68,60.001,1556210704,"201051344001093","174011545737251",28.63,33.30,0,331.23,398.26,174.7,166.7,0.800,1257211.1,1257211.1,25758,0,0,0,L,1122011218,1,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556210708,414972.00
04/25/2019 12:45,2,5.941,ACTIVE,218.48,356.48,59.990,1556210704,"201051344000458","174011545737251",28.49,37.80,0,332.73,398.26,171.3,163.4,0.791,1274153.5,1274153.5,17539,0,0,0,L,1122011218,1,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556210709,414973.00
04/25/2019 12:45,2,6.057,ACTIVE,216.22,355.28,59.990,1556210704,"201051344000890","174011545737251",28.15,34.80,0,332.13,400.36,172.7,164.7,0.800,1271900.6,1271900.6,25672,0,0,0,L,1122011218,1,124.27,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556210710,414974.00
04/25/2019 12:45,2,5.906,ACTIVE,218.26,352.57,60.001,1556210704,"201051344000988","174011545737251",18.49,32.00,0,333.93,381.42,110.6,104.8,0.517,982598.9,982598.9,17864,0,0,0,L,1122011218,1,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556210711,414975.00
04/25/2019 12:45,2,5.945,ACTIVE,217.35,357.68,59.996,1556210704,"201051344000582","174011545737251",28.09,33.50,0,330.93,401.86,169.0,161.2,0.787,1250762.9,1250762.9,25648,0,0,0,L,1122011218,1,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556210712,414976.00
04/25/2019 12:45,2,5.959,ACTIVE,217.35,356.18,59.996,1556210704,"201051344000868","174011545737251",28.21,30.80,0,331.83,398.26,170.2,162.3,0.795,1259345.0,1259345.0,49587,0,0,0,L,1122011218,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556210713,414977.00
04/25/2019 12:45,2,5.777,ACTIVE,218.71,359.48,60.001,1556210704,"201051344000576","174011545737251",28.73,29.80,0,332.43,400.66,168.0,160.3,0.791,1277425.2,1277425.2,21627,0,0,0,L,1122011218,1,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556210714,414978.00
04/25/2019 12:45,2,5.867,ACTIVE,218.48,356.78,59.996,1556210704,"201051344001158","174011545737251",27.89,34.00,0,331.83,398.56,165.7,158.0,0.769,1254154.5,1254154.5,17849,0,0,0,L,1122011218,1,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556210715,414979.00
04/25/2019 12:45,2,5.828,ACTIVE,216.90,355.88,60.006,1556210704,"201051344000917","174011545737251",28.35,34.80,0,328.22,402.16,167.2,159.5,0.791,1267277.7,1267277.7,25564,0,0,0,L,1122011218,1,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556210716,414980.00
04/25/2019 12:45,2,5.832,ACTIVE,216.22,348.66,60.001,1556210704,"201051344000417","174011545737251",18.49,34.00,0,333.33,379.62,109.1,103.4,0.513,1017172.2,1017172.2,25713,0,0,0,L,1122011218,1,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556210717,414981.00
04/25/2019 12:45,2,5.900,ACTIVE,215.77,355.28,59.985,1556210704,"201051344000685","174011545737251",28.27,33.00,0,330.33,400.36,168.9,161.1,0.822,1273617.3,1273617.3,25732,0,0,0,L,1122011218,1,124.49,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556210718,414982.00
04/25/2019 12:45,2,5.959,ACTIVE,217.13,356.78,60.001,1556210704,"201051344000651","174011545737251",28.21,36.30,0,331.53,399.76,170.4,162.5,0.765,1266449.6,1266449.6,25698,0,0,0,L,1122011218,1,124.94,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556210719,414983.00
04/25/2019 12:45,2,5.887,ACTIVE,216.67,354.67,60.001,1556210704,"201051344000594","174011545737251",28.19,40.80,0,332.13,398.86,168.2,160.4,0.769,1278922.2,1278922.2,49580,0,0,0,L,1122011218,1,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556210720,414984.00
04/25/2019 12:45,2,5.900,ACTIVE,218.48,357.68,60.017,1556210704,"201051344000469","174011545737251",28.39,30.00,0,331.53,400.06,169.5,161.7,0.804,1258931.0,1258931.0,17822,0,0,0,L,1122011218,1,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556210721,414985.00
04/25/2019 12:45,2,6.127,ACTIVE,216.90,355.28,60.001,1556210704,"201051344000585","174011545737251",28.05,34.50,0,330.63,398.26,174.1,166.1,0.804,1279691.1,1279691.1,25757,0,0,0,L,1122011218,1,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556210722,414986.00
04/25/2019 12:45,2,5.941,ACTIVE,218.93,358.58,59.996,1556210704,"201051344000853","174011545737251",28.61,31.50,0,337.54,402.46,172.3,164.4,0.804,1282358.2,1282358.2,17423,0,0,0,L,1122011218,1,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556210723,414987.00
04/25/2019 12:45,2,5.996,ACTIVE,215.54,353.77,60.033,1556210704,"201051344001145","174011545737251",28.49,31.30,0,331.83,399.46,172.9,165.0,0.809,1281903.0,1281903.0,25675,0,0,0,L,1122011218,1,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556210724,414988.00
04/25/2019 12:45,2,6.021,ACTIVE,216.22,355.28,59.980,1556210704,"201051344000438","174011545737251",28.69,36.30,0,331.83,399.46,174.9,166.9,0.826,1274832.3,1274832.3,25707,0,0,0,L,1122011218,1,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556210725,414989.00
04/25/2019 12:45,2,6.104,ACTIVE,216.45,354.37,60.001,1556210704,"201051344001135","174011545737251",28.31,36.80,0,328.82,399.46,174.9,166.9,0.800,1261681.7,1261681.7,25658,0,0,0,L,1122011218,1,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556210725,414990.00
04/25/2019 12:45,2,5.951,ACTIVE,218.71,358.28,59.985,1556210704,"201051344000983","174011545737251",28.59,32.00,0,331.83,400.06,172.3,164.3,0.813,1280402.4,1280402.4,17422,0,0,0,L,1122011218,1,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556210726,414991.00
04/25/2019 12:45,2,6.111,ACTIVE,216.90,355.58,59.996,1556210704,"201051344001203","174011545737251",28.29,36.80,0,332.13,399.46,175.0,167.0,0.804,1269404.9,1269404.9,25716,0,0,0,L,1122011218,1,124.94,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556210727,414992.00
04/25/2019 12:45,2,5.951,ACTIVE,215.54,353.77,60.006,1556210704,"201051344001230","174011545737251",28.61,33.50,0,331.23,398.86,172.4,164.5,0.809,1265687.8,1265687.8,25542,0,0,0,L,1122011218,1,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556210728,414993.00
04/25/2019 12:45,2,6.051,ACTIVE,215.32,354.07,60.006,1556210704,"201051344000646","174011545737251",28.23,36.80,0,332.73,401.26,173.0,165.1,0.813,1259223.4,1259223.4,25685,0,0,0,L,1122011218,1,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556210729,414994.00
04/25/2019 12:45,2,6.020,ACTIVE,217.58,356.78,59.996,1556210704,"201051344000867","174011545737251",28.01,34.00,0,331.23,397.66,170.8,162.9,0.782,1257581.2,1257581.2,49613,0,0,0,L,1122011218,1,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556210730,414995.00
04/25/2019 12:45,2,5.848,ACTIVE,217.80,357.08,60.006,1556210704,"201051344000633","174011545737251",28.45,36.50,0,330.33,398.86,168.3,160.5,0.800,1254986.6,1254986.6,49709,0,0,0,L,1122011218,1,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556210731,414996.00
04/25/2019 12:45,2,6.055,ACTIVE,215.54,353.77,59.985,1556210704,"201051344000955","174011545737251",28.13,36.80,0,333.33,400.66,172.4,164.5,0.818,1279288.0,1279288.0,25703,0,0,0,L,1122011218,1,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556210732,414997.00
04/25/2019 12:45,2,5.781,ACTIVE,218.03,356.78,59.990,1556210704,"201051344000648","174011545737251",28.41,31.50,0,331.53,399.46,166.2,158.5,0.773,1270201.3,1270201.3,49165,0,0,0,L,1122011218,1,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556210733,414998.00
04/25/2019 12:45,2,5.859,ACTIVE,218.26,357.68,59.996,1556210704,"201051344000645","174011545737251",28.19,31.50,0,332.13,399.46,167.3,159.5,0.765,1275078.7,1275078.7,49129,0,0,0,L,1122011218,1,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556210734,414999.00
04/25/2019 12:45,2,5.789,ACTIVE,218.26,357.38,60.001,1556210704,"201051344000569","174011545737251",28.67,31.00,0,330.93,400.36,168.1,160.3,0.782,1291213.1,1291213.1,17335,0,0,0,L,1122011218,1,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556210735,415000.00
04/25/2019 12:45,2,5.738,ACTIVE,218.26,363.09,60.001,1556210704,"179051228000119","174011545737251",29.26,33.80,0,337.84,405.17,170.1,162.2,0.809,78395.9,78395.9,17444,0,0,0,L,46974696,1,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556210736,415001.00
04/25/2019 13:00,2,5.957,ACTIVE,218.48,358.28,59.996,1556211604,"201051344000579","174011545737251",28.21,36.00,0,333.03,399.16,170.1,162.3,0.795,1291097.9,1291097.9,17790,0,0,0,L,1122011218,1,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556211605,415002.00
04/25/2019 13:00,2,6.113,ACTIVE,217.13,354.97,60.033,1556211604,"201051344001025","174011545737251",28.07,39.50,0,332.13,399.16,173.9,165.9,0.760,1273408.6,1273408.6,25718,0,0,0,L,1122011218,1,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556211606,415003.00
04/25/2019 13:00,2,5.908,ACTIVE,217.35,355.88,60.001,1556211604,"201051344001093","174011545737251",28.41,34.00,0,330.93,398.26,170.0,162.1,0.773,1257250.7,1257250.7,25759,0,0,0,L,1122011218,1,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556211607,415004.00
04/25/2019 13:00,2,5.926,ACTIVE,218.48,356.48,59.996,1556211604,"201051344000458","174011545737251",28.19,38.00,0,332.43,400.06,169.2,161.4,0.791,1274192.8,1274192.8,17540,0,0,0,L,1122011218,1,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556211608,415005.00
04/25/2019 13:00,2,6.070,ACTIVE,216.45,354.67,60.006,1556211604,"201051344000890","174011545737251",27.97,35.60,0,332.73,400.66,172.0,164.1,0.800,1271940.5,1271940.5,25673,0,0,0,L,1122011218,1,124.27,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556211609,415006.00
04/25/2019 13:00,2,6.051,ACTIVE,218.48,352.87,59.990,1556211604,"201051344000988","174011545737251",18.29,32.80,0,333.63,381.73,112.1,106.3,0.526,982624.6,982624.6,17865,0,0,0,L,1122011218,1,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556211610,415007.00
04/25/2019 13:00,2,5.969,ACTIVE,217.58,356.78,59.996,1556211604,"201051344000582","174011545737251",28.29,34.50,0,331.23,399.76,170.9,163.0,0.778,1250802.4,1250802.4,25649,0,0,0,L,1122011218,1,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556211611,415008.00
04/25/2019 13:00,2,5.938,ACTIVE,217.35,354.07,59.996,1556211604,"201051344000868","174011545737251",28.37,31.00,0,330.93,398.86,170.6,162.8,0.773,1259384.7,1259384.7,49588,0,0,0,L,1122011218,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556211612,415009.00
04/25/2019 13:00,2,5.791,ACTIVE,218.48,358.28,60.006,1556211604,"201051344000576","174011545737251",28.75,30.50,0,332.73,400.36,168.6,160.8,0.791,1277464.5,1277464.5,21628,0,0,0,L,1122011218,1,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556211613,415010.00
04/25/2019 13:00,2,5.896,ACTIVE,218.48,357.38,59.969,1556211604,"201051344001158","174011545737251",27.97,34.80,0,331.83,399.16,167.1,159.3,0.773,1254193.6,1254193.6,17850,0,0,0,L,1122011218,1,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556211614,415011.00
04/25/2019 13:00,2,5.846,ACTIVE,217.35,356.78,60.001,1556211604,"201051344000917","174011545737251",28.51,35.20,0,328.52,398.56,168.7,160.9,0.778,1267317.4,1267317.4,25565,0,0,0,L,1122011218,1,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556211615,415012.00
04/25/2019 13:00,2,5.822,ACTIVE,216.45,350.17,59.996,1556211604,"201051344000417","174011545737251",18.45,34.50,0,333.03,379.62,108.9,103.2,0.513,1017197.8,1017197.8,25714,0,0,0,L,1122011218,1,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556211616,415013.00
04/25/2019 13:00,2,5.893,ACTIVE,216.22,354.67,60.006,1556211604,"201051344000685","174011545737251",28.13,33.50,0,332.13,399.46,167.9,160.1,0.813,1273657.1,1273657.1,25733,0,0,0,L,1122011218,1,124.49,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556211617,415014.00
04/25/2019 13:00,2,5.984,ACTIVE,217.80,355.88,59.985,1556211604,"201051344000651","174011545737251",27.93,37.30,0,330.93,398.86,169.3,161.5,0.773,1266489.7,1266489.7,25699,0,0,0,L,1122011218,1,124.94,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556211618,415015.00
04/25/2019 13:00,2,5.766,ACTIVE,216.67,355.28,60.001,1556211604,"201051344000594","174011545737251",28.67,42.50,0,332.43,399.16,167.4,159.6,0.756,1278961.7,1278961.7,49581,0,0,0,L,1122011218,1,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556211619,415016.00
04/25/2019 13:00,2,5.877,ACTIVE,218.48,358.58,60.012,1556211604,"201051344000469","174011545737251",28.21,31.30,0,331.83,400.36,167.9,160.1,0.800,1258970.7,1258970.7,17823,0,0,0,L,1122011218,1,123.59,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556211620,415017.00
04/25/2019 13:00,2,6.043,ACTIVE,217.58,354.97,60.006,1556211604,"201051344000585","174011545737251",27.91,35.20,0,330.93,398.56,170.7,162.8,0.804,1279731.7,1279731.7,25758,0,0,0,L,1122011218,1,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556211621,415018.00
04/25/2019 13:00,2,5.773,ACTIVE,218.71,358.28,60.006,1556211604,"201051344000853","174011545737251",28.47,31.80,0,334.84,401.26,166.4,158.7,0.773,1282398.1,1282398.1,17424,0,0,0,L,1122011218,1,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556211622,415019.00
04/25/2019 13:00,2,5.785,ACTIVE,216.22,355.88,60.006,1556211604,"201051344001145","174011545737251",28.43,32.20,0,332.43,400.36,166.5,158.8,0.765,1281943.0,1281943.0,25676,0,0,0,L,1122011218,1,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556211623,415020.00
04/25/2019 13:00,2,5.867,ACTIVE,217.13,357.08,60.012,1556211604,"201051344000438","174011545737251",27.97,36.50,0,332.13,399.46,166.1,158.4,0.760,1274872.5,1274872.5,25708,0,0,0,L,1122011218,1,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556211624,415021.00
04/25/2019 13:00,2,5.887,ACTIVE,217.13,354.37,60.006,1556211604,"201051344001135","174011545737251",27.79,37.00,0,331.23,399.46,165.7,158.0,0.769,1261721.7,1261721.7,25659,0,0,0,L,1122011218,1,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556211625,415022.00
04/25/2019 13:00,2,5.709,ACTIVE,218.26,357.08,59.996,1556211604,"201051344000983","174011545737251",28.59,32.40,0,331.83,399.76,165.2,157.5,0.787,1280442.2,1280442.2,17423,0,0,0,L,1122011218,1,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556211625,415023.00
04/25/2019 13:00,2,5.900,ACTIVE,217.35,356.78,60.012,1556211604,"201051344001203","174011545737251",28.11,37.50,0,331.83,399.16,167.9,160.1,0.787,1269445.2,1269445.2,25717,0,0,0,L,1122011218,1,124.94,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556211626,415024.00
04/25/2019 13:00,2,5.725,ACTIVE,216.22,353.47,60.028,1556211604,"201051344001230","174011545737251",28.49,33.80,0,330.63,400.06,165.2,157.5,0.765,1265727.5,1265727.5,25543,0,0,0,L,1122011218,1,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556211627,415025.00
04/25/2019 13:00,2,5.828,ACTIVE,216.22,355.28,59.990,1556211604,"201051344000646","174011545737251",28.09,37.30,0,330.63,400.66,165.8,158.2,0.756,1259263.2,1259263.2,25686,0,0,0,L,1122011218,1,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556211628,415026.00
04/25/2019 13:00,2,5.820,ACTIVE,217.35,353.47,59.980,1556211604,"201051344000867","174011545737251",28.15,35.00,0,331.83,397.96,165.9,158.2,0.756,1257620.7,1257620.7,49614,0,0,0,L,1122011218,1,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556211629,415027.00
04/25/2019 13:00,2,5.840,ACTIVE,217.58,357.68,60.022,1556211604,"201051344000633","174011545737251",27.99,37.30,0,331.53,398.56,165.5,157.8,0.787,1255025.9,1255025.9,49710,0,0,0,L,1122011218,1,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556211630,415028.00
04/25/2019 13:00,2,5.973,ACTIVE,216.22,354.37,60.022,1556211604,"201051344000955","174011545737251",28.01,37.00,0,332.73,400.06,169.4,161.6,0.804,1279328.2,1279328.2,25704,0,0,0,L,1122011218,1,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556211631,415029.00
04/25/2019 13:00,2,5.775,ACTIVE,217.80,357.38,60.012,1556211604,"201051344000648","174011545737251",28.23,32.60,0,331.53,399.76,165.1,157.4,0.769,1270240.2,1270240.2,49166,0,0,0,L,1122011218,1,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556211632,415030.00
04/25/2019 13:00,2,5.879,ACTIVE,218.26,357.68,59.996,1556211604,"201051344000645","174011545737251",28.25,32.20,0,332.43,398.86,168.3,160.5,0.773,1275118.2,1275118.2,49130,0,0,0,L,1122011218,1,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556211633,415031.00
04/25/2019 13:00,2,5.850,ACTIVE,218.26,357.08,60.017,1556211604,"201051344000569","174011545737251",28.63,31.80,0,331.83,400.36,169.5,161.7,0.795,1291252.9,1291252.9,17336,0,0,0,L,1122011218,1,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556211634,415032.00
04/25/2019 13:00,2,5.838,ACTIVE,218.26,362.79,60.017,1556211604,"179051228000119","174011545737251",28.98,34.50,0,336.94,405.47,171.2,163.3,0.822,78436.2,78436.2,17445,0,0,0,L,46974696,1,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556211635,415033.00
04/25/2019 13:15,2,6.545,ACTIVE,219.39,360.99,60.033,1556212504,"201051344000579","174011545737251",28.11,37.30,0,328.82,415.09,186.2,177.8,0.871,1291138.3,1291138.3,17791,0,0,0,L,1122011218,1,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556212506,415034.00
04/25/2019 13:15,2,6.686,ACTIVE,217.58,357.68,60.028,1556212504,"201051344001025","174011545737251",28.09,40.40,0,318.91,413.29,190.1,181.5,0.857,1273449.8,1273449.8,25719,0,0,0,L,1122011218,1,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556212507,415035.00
04/25/2019 13:15,2,6.455,ACTIVE,217.80,359.18,60.038,1556212504,"201051344001093","174011545737251",28.43,34.50,0,321.91,412.68,185.6,177.2,0.853,1257291.2,1257291.2,25760,0,0,0,L,1122011218,1,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556212507,415036.00
04/25/2019 13:15,2,6.236,ACTIVE,218.93,358.88,60.017,1556212504,"201051344000458","174011545737251",28.25,38.00,0,328.22,413.89,178.4,170.2,0.835,1274232.8,1274232.8,17541,0,0,0,L,1122011218,1,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556212508,415037.00
04/25/2019 13:15,2,6.223,ACTIVE,216.22,356.48,60.065,1556212504,"201051344000890","174011545737251",28.25,35.40,0,321.31,413.59,177.9,169.8,0.818,1271981.3,1271981.3,25674,0,0,0,L,1122011218,1,124.27,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556212509,415038.00
04/25/2019 13:15,2,5.834,ACTIVE,218.48,353.17,60.028,1556212504,"201051344000988","174011545737251",18.35,33.80,0,328.22,390.74,108.4,102.7,0.508,982650.8,982650.8,17866,0,0,0,L,1122011218,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556212510,415039.00
04/25/2019 13:15,2,5.795,ACTIVE,217.35,356.48,60.033,1556212504,"201051344000582","174011545737251",28.03,35.60,0,322.21,412.38,164.5,156.8,0.760,1250842.7,1250842.7,25650,0,0,0,L,1122011218,1,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556212511,415040.00
04/25/2019 13:15,2,5.740,ACTIVE,217.13,357.08,60.070,1556212504,"201051344000868","174011545737251",28.43,32.60,0,319.51,412.68,165.4,157.7,0.760,1259425.1,1259425.1,49589,0,0,0,L,1122011218,1,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556212512,415041.00
04/25/2019 13:15,2,5.789,ACTIVE,218.26,357.68,60.033,1556212504,"201051344000576","174011545737251",28.23,31.80,0,328.22,415.39,165.5,157.8,0.773,1277504.7,1277504.7,21629,0,0,0,L,1122011218,1,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556212513,415042.00
04/25/2019 13:15,2,5.898,ACTIVE,218.48,356.48,60.022,1556212504,"201051344001158","174011545737251",27.83,35.60,0,327.92,414.19,166.2,158.5,0.787,1254233.5,1254233.5,17851,0,0,0,L,1122011218,1,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556212514,415043.00
04/25/2019 13:15,2,6.035,ACTIVE,217.13,358.58,60.065,1556212504,"201051344000917","174011545737251",27.93,36.80,0,320.71,411.18,170.6,162.7,0.831,1267358.0,1267358.0,25566,0,0,0,L,1122011218,1,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556212516,415044.00
04/25/2019 13:15,2,6.100,ACTIVE,216.45,351.97,60.033,1556212504,"201051344000417","174011545737251",18.21,34.80,0,322.21,388.04,112.5,106.7,0.530,1017224.1,1017224.1,25715,0,0,0,L,1122011218,1,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556212517,415045.00
04/25/2019 13:15,2,6.258,ACTIVE,216.22,356.78,60.033,1556212504,"201051344000685","174011545737251",28.33,34.30,0,319.51,412.38,179.5,171.4,0.888,1273697.9,1273697.9,25734,0,0,0,L,1122011218,1,124.49,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556212517,415046.00
04/25/2019 13:15,2,6.506,ACTIVE,217.80,358.58,59.990,1556212504,"201051344000651","174011545737251",28.01,38.20,0,326.12,413.29,184.5,176.2,0.844,1266530.6,1266530.6,25700,0,0,0,L,1122011218,1,125.17,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556212518,415047.00
04/25/2019 13:15,2,6.381,ACTIVE,217.13,356.78,60.028,1556212504,"201051344000594","174011545737251",28.31,43.40,0,319.81,410.88,182.8,174.5,0.822,1279002.1,1279002.1,49582,0,0,0,L,1122011218,1,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556212519,415048.00
04/25/2019 13:15,2,6.418,ACTIVE,218.93,360.08,60.028,1556212504,"201051344000469","174011545737251",28.17,32.60,0,328.22,419.00,183.1,174.8,0.866,1259011.2,1259011.2,17824,0,0,0,L,1122011218,1,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556212520,415049.00
04/25/2019 13:15,2,6.508,ACTIVE,217.80,358.58,60.038,1556212504,"201051344000585","174011545737251",28.25,35.40,0,327.02,412.98,186.0,177.6,0.862,1279773.1,1279773.1,25759,0,0,0,L,1122011218,1,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556212521,415050.00
04/25/2019 13:15,2,6.219,ACTIVE,219.39,360.69,60.022,1556212504,"201051344000853","174011545737251",28.47,32.80,0,326.12,416.89,179.2,171.1,0.835,1282438.8,1282438.8,17425,0,0,0,L,1122011218,1,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556212522,415051.00
04/25/2019 13:15,2,6.225,ACTIVE,216.45,356.78,60.033,1556212504,"201051344001145","174011545737251",28.51,32.40,0,320.41,411.78,179.7,171.5,0.818,1281983.9,1281983.9,25677,0,0,0,L,1122011218,1,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556212523,415052.00
04/25/2019 13:15,2,6.098,ACTIVE,216.90,358.58,60.028,1556212504,"201051344000438","174011545737251",28.55,37.50,0,319.51,413.89,176.2,168.2,0.826,1274913.5,1274913.5,25709,0,0,0,L,1122011218,1,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556212524,415053.00
04/25/2019 13:15,2,6.074,ACTIVE,216.90,356.48,60.028,1556212504,"201051344001135","174011545737251",27.77,36.80,0,319.81,412.38,170.7,162.8,0.791,1261762.7,1261762.7,25660,0,0,0,L,1122011218,1,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556212525,415054.00
04/25/2019 13:15,2,5.605,ACTIVE,218.26,356.18,60.043,1556212504,"201051344000983","174011545737251",28.37,33.50,0,326.72,413.29,161.0,153.5,0.756,1280482.7,1280482.7,17424,0,0,0,L,1122011218,1,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556212526,415055.00
