ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2019 13:15,2,5.668,ACTIVE,216.90,356.18,60.022,1556212504,"201051344001203","174011545737251",28.25,37.50,0,323.72,415.69,162.2,154.6,0.769,1269486.4,1269486.4,25718,0,0,0,L,1122011218,1,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556212527,415056.00
04/25/2019 13:15,2,5.525,ACTIVE,215.77,352.87,60.017,1556212504,"201051344001230","174011545737251",28.43,34.30,0,322.51,410.28,159.0,151.6,0.742,1265768.1,1265768.1,25544,0,0,0,L,1122011218,1,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556212528,415057.00
04/25/2019 13:15,2,5.549,ACTIVE,215.77,354.07,59.985,1556212504,"201051344000646","174011545737251",28.13,37.30,0,319.21,414.49,158.0,150.5,0.734,1259303.9,1259303.9,25687,0,0,0,L,1122011218,1,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556212529,415058.00
04/25/2019 13:15,2,5.367,ACTIVE,216.90,353.77,60.022,1556212504,"201051344000867","174011545737251",28.05,36.00,0,318.30,412.08,152.4,145.2,0.681,1257661.0,1257661.0,49615,0,0,0,L,1122011218,1,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556212530,415059.00
04/25/2019 13:15,2,5.248,ACTIVE,216.90,354.37,59.985,1556212504,"201051344000633","174011545737251",27.75,38.20,0,326.12,413.29,147.4,140.3,0.703,1255065.9,1255065.9,49711,0,0,0,L,1122011218,1,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556212531,415060.00
04/25/2019 13:15,2,5.191,ACTIVE,215.54,351.37,60.006,1556212504,"201051344000955","174011545737251",28.39,37.50,0,320.41,410.88,149.2,142.1,0.703,1279369.3,1279369.3,25705,0,0,0,L,1122011218,1,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556212532,415061.00
04/25/2019 13:15,2,4.674,ACTIVE,216.90,351.97,60.017,1556212504,"201051344000648","174011545737251",28.21,33.30,0,326.72,415.99,133.4,126.8,0.605,1270279.9,1270279.9,49167,0,0,0,L,1122011218,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556212533,415062.00
04/25/2019 13:15,2,4.494,ACTIVE,216.67,351.37,59.980,1556212504,"201051344000645","174011545737251",28.05,32.80,0,327.92,414.79,127.8,121.4,0.588,1275158.5,1275158.5,49131,0,0,0,L,1122011218,1,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556212534,415063.00
04/25/2019 13:15,2,4.289,ACTIVE,216.67,351.07,60.017,1556212504,"201051344000569","174011545737251",28.82,32.20,0,326.72,415.09,125.2,118.9,0.575,1291293.6,1291293.6,17337,0,0,0,L,1122011218,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556212535,415064.00
04/25/2019 13:15,2,4.283,ACTIVE,216.67,355.28,60.017,1556212504,"179051228000119","174011545737251",28.94,35.60,0,326.42,415.99,125.5,119.2,0.597,78477.3,78477.3,17446,0,0,0,L,46974696,1,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556212535,415065.00
04/25/2019 13:30,2,4.516,ACTIVE,217.13,352.57,60.006,1556213404,"201051344000579","174011545737251",28.45,37.30,0,333.33,420.80,130.1,123.6,0.614,1291177.9,1291177.9,17792,0,0,0,L,1122011218,1,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556213406,415066.00
04/25/2019 13:30,2,4.605,ACTIVE,216.22,351.07,59.996,1556213404,"201051344001025","174011545737251",28.47,40.20,0,331.83,422.60,132.8,126.3,0.601,1273490.2,1273490.2,25720,0,0,0,L,1122011218,1,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556213407,415067.00
04/25/2019 13:30,2,4.457,ACTIVE,216.45,351.07,60.017,1556213404,"201051344001093","174011545737251",28.69,34.30,0,331.23,422.30,129.4,123.0,0.597,1257330.7,1257330.7,25761,0,0,0,L,1122011218,1,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556213408,415068.00
04/25/2019 13:30,2,4.479,ACTIVE,217.13,352.27,60.012,1556213404,"201051344000458","174011545737251",28.55,36.50,0,333.33,420.80,129.5,123.0,0.628,1274272.1,1274272.1,17542,0,0,0,L,1122011218,1,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556213409,415069.00
04/25/2019 13:30,2,4.562,ACTIVE,215.32,350.17,60.006,1556213404,"201051344000890","174011545737251",28.53,35.00,0,329.73,417.19,131.8,125.2,0.610,1272021.2,1272021.2,25675,0,0,0,L,1122011218,1,123.81,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556213410,415070.00
04/25/2019 13:30,2,4.551,ACTIVE,216.90,349.56,59.975,1556213404,"201051344000988","174011545737251",18.47,33.50,0,317.40,395.85,85.1,80.2,0.398,982676.4,982676.4,17867,0,0,0,L,1122011218,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556213410,415071.00
04/25/2019 13:30,2,4.508,ACTIVE,216.22,351.97,59.975,1556213404,"201051344000582","174011545737251",28.41,35.40,0,331.23,423.50,129.8,123.3,0.610,1250882.2,1250882.2,25651,0,0,0,L,1122011218,1,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556213411,415072.00
04/25/2019 13:30,2,4.488,ACTIVE,216.00,350.77,60.001,1556213404,"201051344000868","174011545737251",28.71,32.00,0,330.63,422.30,130.5,124.0,0.601,1259464.7,1259464.7,49590,0,0,0,L,1122011218,1,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556213412,415073.00
04/25/2019 13:30,2,4.465,ACTIVE,217.13,354.37,60.017,1556213404,"201051344000576","174011545737251",28.69,30.80,0,332.73,421.10,129.8,123.3,0.614,1277544.1,1277544.1,21630,0,0,0,L,1122011218,1,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556213413,415074.00
04/25/2019 13:30,2,4.520,ACTIVE,217.13,351.97,60.001,1556213404,"201051344001158","174011545737251",28.29,35.20,0,332.13,419.60,129.5,123.0,0.614,1254272.5,1254272.5,17852,0,0,0,L,1122011218,1,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556213414,415075.00
04/25/2019 13:30,2,4.512,ACTIVE,216.22,351.07,60.017,1556213404,"201051344000917","174011545737251",28.73,36.00,0,330.33,422.00,131.3,124.8,0.623,1267397.6,1267397.6,25567,0,0,0,L,1122011218,1,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556213416,415076.00
04/25/2019 13:30,2,4.559,ACTIVE,215.77,347.16,60.017,1556213404,"201051344000417","174011545737251",18.57,34.30,0,318.61,392.25,85.7,80.8,0.402,1017249.7,1017249.7,25716,0,0,0,L,1122011218,1,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556213417,415077.00
04/25/2019 13:30,2,4.529,ACTIVE,215.32,351.67,60.006,1556213404,"201051344000685","174011545737251",28.59,33.80,0,330.33,417.19,131.1,124.6,0.645,1273737.7,1273737.7,25735,0,0,0,L,1122011218,1,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556213417,415078.00
04/25/2019 13:30,2,4.631,ACTIVE,216.45,351.97,60.012,1556213404,"201051344000651","174011545737251",28.17,37.50,0,332.13,423.81,132.1,125.6,0.605,1266570.6,1266570.6,25701,0,0,0,L,1122011218,1,124.27,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556213418,415079.00
04/25/2019 13:30,2,4.564,ACTIVE,215.77,351.07,59.990,1556213404,"201051344000594","174011545737251",28.31,43.20,0,329.43,416.29,130.9,124.4,0.605,1279041.4,1279041.4,49583,0,0,0,L,1122011218,1,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556213419,415080.00
04/25/2019 13:30,2,4.602,ACTIVE,217.13,353.77,60.012,1556213404,"201051344000469","174011545737251",28.33,31.80,0,332.43,420.80,132.0,125.5,0.632,1259050.6,1259050.6,17825,0,0,0,L,1122011218,1,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556213420,415081.00
04/25/2019 13:30,2,4.748,ACTIVE,216.45,352.27,60.022,1556213404,"201051344000585","174011545737251",28.39,35.40,0,331.23,422.60,136.5,129.8,0.641,1279813.5,1279813.5,25760,0,0,0,L,1122011218,1,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556213421,415082.00
04/25/2019 13:30,2,4.596,ACTIVE,217.80,353.77,60.006,1556213404,"201051344000853","174011545737251",29.18,32.20,0,333.93,421.70,135.7,129.1,0.636,1282478.5,1282478.5,17426,0,0,0,L,1122011218,1,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556213422,415083.00
04/25/2019 13:30,2,4.641,ACTIVE,215.54,350.47,60.012,1556213404,"201051344001145","174011545737251",29.06,32.20,0,330.03,418.09,136.5,129.9,0.641,1282023.9,1282023.9,25678,0,0,0,L,1122011218,1,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556213423,415084.00
04/25/2019 13:30,2,4.801,ACTIVE,216.22,353.47,60.038,1556213404,"201051344000438","174011545737251",28.61,35.40,0,330.93,423.81,139.0,132.3,0.663,1274953.6,1274953.6,25710,0,0,0,L,1122011218,1,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556213424,415085.00
04/25/2019 13:30,2,4.789,ACTIVE,216.22,350.77,60.006,1556213404,"201051344001135","174011545737251",28.78,37.00,0,330.63,421.10,139.7,132.9,0.628,1261802.5,1261802.5,25661,0,0,0,L,1122011218,1,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556213425,415086.00
04/25/2019 13:30,2,4.729,ACTIVE,217.35,352.57,60.006,1556213404,"201051344000983","174011545737251",28.98,33.00,0,332.73,421.40,138.8,132.0,0.663,1280522.2,1280522.2,17425,0,0,0,L,1122011218,1,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556213426,415087.00
04/25/2019 13:30,2,4.893,ACTIVE,216.45,353.47,60.001,1556213404,"201051344001203","174011545737251",28.35,37.30,0,332.13,422.90,140.4,133.6,0.658,1269526.4,1269526.4,25719,0,0,0,L,1122011218,1,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556213427,415088.00
04/25/2019 13:30,2,4.760,ACTIVE,215.54,350.47,60.033,1556213404,"201051344001230","174011545737251",28.75,33.30,0,327.62,416.89,138.6,131.8,0.650,1265807.7,1265807.7,25545,0,0,0,L,1122011218,1,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556213428,415089.00
04/25/2019 13:30,2,4.842,ACTIVE,215.54,351.97,60.001,1556213404,"201051344000646","174011545737251",28.39,36.50,0,328.22,420.80,139.2,132.4,0.654,1259343.6,1259343.6,25688,0,0,0,L,1122011218,1,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556213429,415090.00
04/25/2019 13:30,2,4.697,ACTIVE,216.45,349.56,60.012,1556213404,"201051344000867","174011545737251",28.67,39.00,0,327.02,419.60,136.3,129.7,0.601,1257700.2,1257700.2,49616,0,0,0,L,1122011218,1,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556213430,415091.00
04/25/2019 13:30,2,4.756,ACTIVE,216.67,354.67,60.028,1556213404,"201051344000633","174011545737251",28.13,38.00,0,332.13,421.10,135.5,128.9,0.654,1255104.9,1255104.9,49712,0,0,0,L,1122011218,1,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556213431,415092.00
04/25/2019 13:30,2,4.869,ACTIVE,215.54,351.67,59.996,1556213404,"201051344000955","174011545737251",28.39,36.80,0,329.43,417.79,140.1,133.3,0.667,1279409.2,1279409.2,25706,0,0,0,L,1122011218,1,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556213432,415093.00
04/25/2019 13:30,2,4.678,ACTIVE,217.13,353.17,59.996,1556213404,"201051344000648","174011545737251",28.75,32.80,0,331.83,421.40,136.2,129.6,0.641,1270318.6,1270318.6,49168,0,0,0,L,1122011218,1,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556213433,415094.00
04/25/2019 13:30,2,4.789,ACTIVE,217.35,353.17,59.996,1556213404,"201051344000645","174011545737251",28.69,32.80,0,332.43,420.20,139.2,132.4,0.645,1275197.8,1275197.8,49132,0,0,0,L,1122011218,1,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556213434,415095.00
04/25/2019 13:30,2,4.900,ACTIVE,217.35,354.07,60.001,1556213404,"201051344000569","174011545737251",28.80,31.30,0,332.43,421.70,143.0,136.1,0.685,1291333.4,1291333.4,17338,0,0,0,L,1122011218,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556213434,415096.00
04/25/2019 13:30,2,4.910,ACTIVE,217.58,358.58,59.985,1556213404,"179051228000119","174011545737251",29.30,34.80,0,335.14,427.71,145.6,138.6,0.694,78517.5,78517.5,17447,0,0,0,L,46974696,1,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556213435,415097.00
04/25/2019 13:45,2,5.898,ACTIVE,218.71,359.18,60.012,1556214305,"201051344000579","174011545737251",28.57,36.50,0,333.03,409.68,170.6,162.7,0.795,1291215.4,1291215.4,17793,0,0,0,L,1122011218,1,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556214306,415098.00
04/25/2019 13:45,2,5.975,ACTIVE,217.58,357.68,60.006,1556214305,"201051344001025","174011545737251",28.51,39.50,0,330.93,404.57,172.6,164.7,0.760,1273528.5,1273528.5,25721,0,0,0,L,1122011218,1,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556214307,415099.00
04/25/2019 13:45,2,5.773,ACTIVE,217.58,357.08,60.001,1556214305,"201051344001093","174011545737251",28.57,33.80,0,331.83,404.57,167.0,159.3,0.778,1257368.1,1257368.1,25762,0,0,0,L,1122011218,1,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556214308,415100.00
04/25/2019 13:45,2,5.793,ACTIVE,218.48,356.18,60.006,1556214305,"201051344000458","174011545737251",28.41,36.50,0,332.43,409.08,166.7,159.0,0.782,1274309.3,1274309.3,17543,0,0,0,L,1122011218,1,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556214309,415101.00
04/25/2019 13:45,2,5.867,ACTIVE,216.45,354.67,60.033,1556214305,"201051344000890","174011545737251",28.67,34.50,0,330.93,405.17,170.3,162.4,0.791,1272059.0,1272059.0,25676,0,0,0,L,1122011218,1,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556214310,415102.00
04/25/2019 13:45,2,6.016,ACTIVE,218.71,353.17,60.006,1556214305,"201051344000988","174011545737251",18.25,34.00,0,316.80,390.44,111.3,105.5,0.526,982700.7,982700.7,17868,0,0,0,L,1122011218,1,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556214311,415103.00
04/25/2019 13:45,2,5.982,ACTIVE,217.80,357.38,59.996,1556214305,"201051344000582","174011545737251",28.35,35.40,0,330.93,405.47,171.7,163.8,0.800,1250919.6,1250919.6,25652,0,0,0,L,1122011218,1,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556214312,415104.00
04/25/2019 13:45,2,6.113,ACTIVE,217.58,356.78,59.990,1556214305,"201051344000868","174011545737251",28.23,32.20,0,331.53,404.27,174.8,166.8,0.804,1259502.4,1259502.4,49591,0,0,0,L,1122011218,1,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556214313,415105.00
04/25/2019 13:45,2,6.055,ACTIVE,218.93,360.38,60.017,1556214305,"201051344000576","174011545737251",28.69,31.30,0,331.83,410.58,175.9,167.8,0.822,1277581.5,1277581.5,21631,0,0,0,L,1122011218,1,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556214314,415106.00
04/25/2019 13:45,2,6.178,ACTIVE,219.16,357.98,60.006,1556214305,"201051344001158","174011545737251",28.25,35.80,0,332.73,409.08,176.8,168.8,0.818,1254309.6,1254309.6,17853,0,0,0,L,1122011218,1,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556214315,415107.00
04/25/2019 13:45,2,6.176,ACTIVE,217.58,357.98,60.012,1556214305,"201051344000917","174011545737251",29.02,35.80,0,327.62,404.87,181.6,173.3,0.862,1267435.3,1267435.3,25568,0,0,0,L,1122011218,1,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556214316,415108.00
04/25/2019 13:45,2,6.242,ACTIVE,216.90,350.47,60.012,1556214305,"201051344000417","174011545737251",18.71,33.80,0,318.00,387.74,118.4,112.3,0.557,1017274.1,1017274.1,25717,0,0,0,L,1122011218,1,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556214317,415109.00
04/25/2019 13:45,2,6.336,ACTIVE,216.45,356.18,59.996,1556214305,"201051344000685","174011545737251",28.39,33.50,0,331.23,403.67,182.1,173.8,0.871,1273775.6,1273775.6,25736,0,0,0,L,1122011218,1,124.72,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556214318,415110.00
04/25/2019 13:45,2,6.344,ACTIVE,218.03,360.08,60.006,1556214305,"201051344000651","174011545737251",28.37,37.80,0,331.53,404.87,182.2,174.0,0.822,1266608.7,1266608.7,25702,0,0,0,L,1122011218,1,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556214319,415111.00
04/25/2019 13:45,2,6.234,ACTIVE,217.13,356.18,60.006,1556214305,"201051344000594","174011545737251",28.45,43.20,0,330.33,403.07,179.6,171.5,0.818,1279078.9,1279078.9,49584,0,0,0,L,1122011218,1,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556214320,415112.00
04/25/2019 13:45,2,6.307,ACTIVE,218.93,360.08,59.985,1556214305,"201051344000469","174011545737251",28.43,32.20,0,332.43,410.28,181.5,173.3,0.862,1259088.3,1259088.3,17826,0,0,0,L,1122011218,1,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556214321,415113.00
04/25/2019 13:45,2,6.453,ACTIVE,218.03,358.58,60.001,1556214305,"201051344000585","174011545737251",28.59,35.00,0,331.53,404.57,186.8,178.4,0.853,1279852.2,1279852.2,25761,0,0,0,L,1122011218,1,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556214322,415114.00
04/25/2019 13:45,2,6.250,ACTIVE,219.39,360.08,59.996,1556214305,"201051344000853","174011545737251",28.90,31.80,0,333.93,409.68,182.9,174.6,0.857,1282516.6,1282516.6,17427,0,0,0,L,1122011218,1,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556214323,415115.00
04/25/2019 13:45,2,6.301,ACTIVE,216.67,356.18,60.028,1556214305,"201051344001145","174011545737251",28.88,31.80,0,330.63,404.27,184.2,175.9,0.849,1282062.0,1282062.0,25679,0,0,0,L,1122011218,1,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556214324,415116.00
04/25/2019 13:45,2,6.234,ACTIVE,217.35,356.78,60.012,1556214305,"201051344000438","174011545737251",29.10,35.00,0,331.53,405.17,183.8,175.4,0.862,1274991.9,1274991.9,25711,0,0,0,L,1122011218,1,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556214325,415117.00
04/25/2019 13:45,2,6.398,ACTIVE,217.58,356.78,60.006,1556214305,"201051344001135","174011545737251",28.35,37.50,0,330.93,403.67,183.8,175.4,0.840,1261840.8,1261840.8,25662,0,0,0,L,1122011218,1,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556214325,415118.00
04/25/2019 13:45,2,6.270,ACTIVE,219.16,360.38,60.006,1556214305,"201051344000983","174011545737251",28.73,32.60,0,332.43,409.98,182.5,174.2,0.853,1280560.1,1280560.1,17426,0,0,0,L,1122011218,1,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556214326,415119.00
04/25/2019 13:45,2,6.402,ACTIVE,218.03,358.28,60.012,1556214305,"201051344001203","174011545737251",28.59,37.50,0,331.83,404.57,185.3,176.9,0.866,1269564.8,1269564.8,25720,0,0,0,L,1122011218,1,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556214327,415120.00
04/25/2019 13:45,2,6.268,ACTIVE,216.67,357.38,59.996,1556214305,"201051344001230","174011545737251",28.80,33.00,0,329.43,405.17,182.8,174.5,0.857,1265845.6,1265845.6,25546,0,0,0,L,1122011218,1,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556214328,415121.00
04/25/2019 13:45,2,6.355,ACTIVE,216.67,357.38,60.006,1556214305,"201051344000646","174011545737251",28.43,36.50,0,328.82,404.87,183.0,174.7,0.849,1259381.7,1259381.7,25689,0,0,0,L,1122011218,1,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556214329,415122.00
04/25/2019 13:45,2,6.199,ACTIVE,217.80,357.08,60.001,1556214305,"201051344000867","174011545737251",28.53,41.80,0,325.52,403.97,179.1,170.9,0.818,1257737.9,1257737.9,49617,0,0,0,L,1122011218,1,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556214330,415123.00
04/25/2019 13:45,2,6.178,ACTIVE,218.03,359.18,60.006,1556214305,"201051344000633","174011545737251",28.49,38.20,0,331.83,404.27,178.2,170.1,0.844,1255142.3,1255142.3,49713,0,0,0,L,1122011218,1,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556214331,415124.00
04/25/2019 13:45,2,6.248,ACTIVE,216.67,356.18,59.964,1556214305,"201051344000955","174011545737251",28.90,37.00,0,330.93,403.97,183.0,174.7,0.844,1279447.6,1279447.6,25707,0,0,0,L,1122011218,1,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556214332,415125.00
04/25/2019 13:45,2,6.158,ACTIVE,218.48,358.88,60.001,1556214305,"201051344000648","174011545737251",28.23,32.80,0,332.43,409.08,176.0,167.9,0.826,1270355.8,1270355.8,49169,0,0,0,L,1122011218,1,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556214333,415126.00
04/25/2019 13:45,2,6.182,ACTIVE,218.71,359.18,60.001,1556214305,"201051344000645","174011545737251",28.45,32.40,0,333.03,409.68,178.1,170.0,0.813,1275235.5,1275235.5,49133,0,0,0,L,1122011218,1,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556214334,415127.00
04/25/2019 13:45,2,6.061,ACTIVE,218.71,357.98,59.996,1556214305,"201051344000569","174011545737251",29.14,31.80,0,332.13,410.58,178.8,170.6,0.840,1291371.6,1291371.6,17339,0,0,0,L,1122011218,1,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556214335,415128.00
04/25/2019 13:45,2,6.189,ACTIVE,218.48,363.99,59.990,1556214305,"179051228000119","174011545737251",28.77,35.00,0,335.14,409.08,180.3,172.1,0.871,78556.1,78556.1,17448,0,0,0,L,46974696,1,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556214336,415129.00
04/25/2019 14:00,2,5.797,ACTIVE,218.71,359.48,60.043,1556215204,"201051344000579","174011545737251",28.55,37.00,0,333.03,407.87,167.7,159.9,0.782,1291249.0,1291249.0,17794,0,0,0,L,1122011218,1,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556215205,415130.00
04/25/2019 14:00,2,5.934,ACTIVE,217.58,357.98,60.038,1556215204,"201051344001025","174011545737251",28.65,39.30,0,331.83,402.46,172.1,164.2,0.765,1273562.9,1273562.9,25722,0,0,0,L,1122011218,1,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556215206,415131.00
04/25/2019 14:00,2,5.729,ACTIVE,217.80,357.98,60.043,1556215204,"201051344001093","174011545737251",28.86,33.50,0,331.23,402.16,167.5,159.8,0.765,1257401.5,1257401.5,25763,0,0,0,L,1122011218,1,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556215207,415132.00
04/25/2019 14:00,2,5.725,ACTIVE,218.71,359.78,60.049,1556215204,"201051344000458","174011545737251",28.84,36.30,0,331.83,407.87,167.1,159.4,0.787,1274342.5,1274342.5,17544,0,0,0,L,1122011218,1,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556215208,415133.00
04/25/2019 14:00,2,5.900,ACTIVE,216.67,356.78,60.038,1556215204,"201051344000890","174011545737251",28.49,34.50,0,332.13,403.97,170.2,162.4,0.787,1272093.0,1272093.0,25677,0,0,0,L,1122011218,1,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556215209,415134.00
04/25/2019 14:00,2,5.818,ACTIVE,218.71,354.07,60.043,1556215204,"201051344000988","174011545737251",18.67,32.80,0,318.61,390.44,110.0,104.3,0.508,982722.4,982722.4,17869,0,0,0,L,1122011218,1,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556215210,415135.00
04/25/2019 14:00,2,5.820,ACTIVE,217.80,356.18,60.012,1556215204,"201051344000582","174011545737251",28.37,35.00,0,330.63,403.67,167.2,159.4,0.773,1250953.2,1250953.2,25653,0,0,0,L,1122011218,1,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556215210,415136.00
04/25/2019 14:00,2,5.727,ACTIVE,217.58,357.38,60.049,1556215204,"201051344000868","174011545737251",28.88,31.80,0,330.93,402.46,167.3,159.6,0.765,1259535.9,1259535.9,49592,0,0,0,L,1122011218,1,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556215211,415137.00
04/25/2019 14:00,2,5.658,ACTIVE,218.71,359.18,60.049,1556215204,"201051344000576","174011545737251",28.88,31.00,0,332.43,408.78,165.4,157.8,0.773,1277614.7,1277614.7,21632,0,0,0,L,1122011218,1,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556215212,415138.00
04/25/2019 14:00,2,5.684,ACTIVE,218.48,358.28,60.038,1556215204,"201051344001158","174011545737251",28.55,35.20,0,332.43,407.57,164.2,156.6,0.769,1254342.7,1254342.7,17854,0,0,0,L,1122011218,1,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556215213,415139.00
04/25/2019 14:00,2,5.760,ACTIVE,217.58,357.38,60.022,1556215204,"201051344000917","174011545737251",28.63,36.00,0,330.93,402.16,166.9,159.2,0.778,1267468.9,1267468.9,25569,0,0,0,L,1122011218,1,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556215214,415140.00
04/25/2019 14:00,2,5.602,ACTIVE,216.67,349.26,60.059,1556215204,"201051344000417","174011545737251",18.92,33.50,0,318.00,387.44,107.4,101.8,0.499,1017296.0,1017296.0,25718,0,0,0,L,1122011218,1,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556215216,415141.00
04/25/2019 14:00,2,5.682,ACTIVE,216.22,354.07,60.038,1556215204,"201051344000685","174011545737251",28.39,33.80,0,331.83,403.07,163.3,155.7,0.795,1273809.4,1273809.4,25737,0,0,0,L,1122011218,1,124.72,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556215217,415142.00
04/25/2019 14:00,2,5.725,ACTIVE,217.80,356.78,60.022,1556215204,"201051344000651","174011545737251",28.45,37.50,0,331.53,402.77,164.9,157.3,0.751,1266642.7,1266642.7,25703,0,0,0,L,1122011218,1,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556215217,415143.00
04/25/2019 14:00,2,5.637,ACTIVE,216.67,354.07,60.028,1556215204,"201051344000594","174011545737251",28.80,43.00,0,331.23,401.86,164.3,156.6,0.729,1279112.3,1279112.3,49585,0,0,0,L,1122011218,1,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556215218,415144.00
04/25/2019 14:00,2,5.756,ACTIVE,218.93,357.98,60.054,1556215204,"201051344000469","174011545737251",28.71,31.50,0,332.13,408.78,167.2,159.5,0.800,1259121.8,1259121.8,17827,0,0,0,L,1122011218,1,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556215219,415145.00
04/25/2019 14:00,2,6.006,ACTIVE,217.80,355.28,60.033,1556215204,"201051344000585","174011545737251",28.45,35.00,0,331.53,403.07,173.1,165.2,0.791,1279886.8,1279886.8,25762,0,0,0,L,1122011218,1,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556215220,415146.00
04/25/2019 14:00,2,5.914,ACTIVE,219.16,359.48,60.043,1556215204,"201051344000853","174011545737251",28.65,32.60,0,333.63,407.87,171.6,163.7,0.778,1282550.2,1282550.2,17428,0,0,0,L,1122011218,1,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556215221,415147.00
04/25/2019 14:00,2,5.959,ACTIVE,216.67,355.28,60.033,1556215204,"201051344001145","174011545737251",28.55,31.00,0,331.23,403.07,172.3,164.4,0.800,1282096.0,1282096.0,25680,0,0,0,L,1122011218,1,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556215222,415148.00
04/25/2019 14:00,2,5.930,ACTIVE,217.35,357.08,60.065,1556215204,"201051344000438","174011545737251",28.88,34.50,0,331.83,403.37,173.5,165.5,0.818,1275026.1,1275026.1,25712,0,0,0,L,1122011218,1,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556215223,415149.00
04/25/2019 14:00,2,5.957,ACTIVE,217.13,358.58,60.049,1556215204,"201051344001135","174011545737251",28.61,38.20,0,331.53,402.16,172.6,164.7,0.782,1261874.9,1261874.9,25663,0,0,0,L,1122011218,1,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556215224,415150.00
04/25/2019 14:00,2,5.885,ACTIVE,218.93,358.28,60.028,1556215204,"201051344000983","174011545737251",28.78,33.00,0,331.83,406.97,171.5,163.6,0.809,1280593.7,1280593.7,17427,0,0,0,L,1122011218,1,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556215225,415151.00
04/25/2019 14:00,2,6.096,ACTIVE,217.80,357.08,60.012,1556215204,"201051344001203","174011545737251",28.39,37.00,0,332.13,403.67,175.2,167.2,0.818,1269599.0,1269599.0,25721,0,0,0,L,1122011218,1,125.17,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556215226,415152.00
04/25/2019 14:00,2,5.963,ACTIVE,216.45,356.18,60.038,1556215204,"201051344001230","174011545737251",28.86,32.60,0,329.43,404.57,174.4,166.4,0.818,1265879.2,1265879.2,25547,0,0,0,L,1122011218,1,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556215227,415153.00
04/25/2019 14:00,2,6.174,ACTIVE,216.67,358.88,60.033,1556215204,"201051344000646","174011545737251",28.35,36.50,0,331.23,403.07,177.2,169.1,0.831,1259415.6,1259415.6,25690,0,0,0,L,1122011218,1,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556215228,415154.00
04/25/2019 14:00,2,6.061,ACTIVE,218.26,360.08,60.028,1556215204,"201051344000867","174011545737251",28.80,41.80,0,329.43,409.98,176.8,168.7,0.809,1257771.3,1257771.3,49618,0,0,0,L,1122011218,1,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556215229,415155.00
04/25/2019 14:00,2,6.100,ACTIVE,218.26,359.18,60.038,1556215204,"201051344000633","174011545737251",28.51,37.80,0,332.13,402.46,176.0,167.9,0.826,1255175.5,1255175.5,49714,0,0,0,L,1122011218,1,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556215230,415156.00
04/25/2019 14:00,2,6.215,ACTIVE,216.90,357.68,60.006,1556215204,"201051344000955","174011545737251",28.61,36.50,0,331.53,404.87,180.0,171.8,0.849,1279481.7,1279481.7,25708,0,0,0,L,1122011218,1,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556215231,415157.00
04/25/2019 14:00,2,6.072,ACTIVE,218.71,357.98,60.017,1556215204,"201051344000648","174011545737251",28.67,32.60,0,332.73,408.18,176.2,168.2,0.822,1270388.6,1270388.6,49170,0,0,0,L,1122011218,1,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556215232,415158.00
04/25/2019 14:00,2,6.252,ACTIVE,218.93,360.69,60.033,1556215204,"201051344000645","174011545737251",28.57,32.40,0,333.03,407.57,181.0,172.8,0.818,1275268.8,1275268.8,49134,0,0,0,L,1122011218,1,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556215233,415159.00
04/25/2019 14:00,2,6.195,ACTIVE,219.16,361.29,60.033,1556215204,"201051344000569","174011545737251",29.06,31.80,0,332.43,407.57,182.4,174.1,0.849,1291405.3,1291405.3,17340,0,0,0,L,1122011218,1,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556215234,415160.00
04/25/2019 14:00,2,6.127,ACTIVE,218.93,366.70,60.028,1556215204,"179051228000119","174011545737251",29.32,35.00,0,334.24,407.87,181.9,173.7,0.879,78590.2,78590.2,17449,0,0,0,L,46974696,1,124.27,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556215235,415161.00
04/25/2019 14:15,2,3.881,ACTIVE,216.45,352.27,60.017,1556216104,"201051344000579","174011545737251",29.14,34.30,0,333.33,401.26,114.5,108.6,0.552,1291277.7,1291277.7,17795,0,0,0,L,1122011218,1,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556216105,415162.00
04/25/2019 14:15,2,3.988,ACTIVE,215.77,347.76,60.022,1556216104,"201051344001025","174011545737251",28.98,37.50,0,331.83,397.05,117.1,111.1,0.530,1273592.3,1273592.3,25723,0,0,0,L,1122011218,1,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556216106,415163.00
04/25/2019 14:15,2,3.781,ACTIVE,215.77,349.56,60.022,1556216104,"201051344001093","174011545737251",29.52,32.60,0,332.13,396.75,113.1,107.2,0.521,1257430.0,1257430.0,25764,0,0,0,L,1122011218,1,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556216107,415164.00
04/25/2019 14:15,2,3.857,ACTIVE,216.45,349.26,59.996,1556216104,"201051344000458","174011545737251",28.96,34.80,0,325.22,397.96,113.1,107.3,0.530,1274371.0,1274371.0,17545,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556216108,415165.00
04/25/2019 14:15,2,3.922,ACTIVE,214.87,347.76,60.038,1556216104,"201051344000890","174011545737251",28.84,33.80,0,333.03,399.16,114.7,108.8,0.535,1272121.8,1272121.8,25678,0,0,0,L,1122011218,1,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556216109,415166.00
04/25/2019 14:15,2,3.902,ACTIVE,216.45,357.38,60.006,1556216104,"201051344000988","174011545737251",18.96,29.80,0,317.40,390.44,75.0,70.4,0.645,982741.1,982741.1,17870,0,0,0,L,1122011218,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556216110,415167.00
04/25/2019 14:15,2,3.875,ACTIVE,216.00,348.66,59.975,1556216104,"201051344000582","174011545737251",28.67,33.00,0,331.23,398.26,112.5,106.7,0.526,1250981.5,1250981.5,25654,0,0,0,L,1122011218,1,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556216111,415168.00
04/25/2019 14:15,2,3.871,ACTIVE,215.54,348.66,60.012,1556216104,"201051344000868","174011545737251",29.08,29.00,0,332.43,397.35,114.0,108.1,0.526,1259564.6,1259564.6,49593,0,0,0,L,1122011218,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556216112,415169.00
04/25/2019 14:15,2,3.777,ACTIVE,216.67,352.57,60.017,1556216104,"201051344000576","174011545737251",29.44,28.30,0,332.73,402.77,112.6,106.8,0.521,1277643.0,1277643.0,21633,0,0,0,L,1122011218,1,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556216113,415170.00
04/25/2019 14:15,2,3.824,ACTIVE,216.45,350.47,60.006,1556216104,"201051344001158","174011545737251",29.02,32.80,0,333.33,397.35,112.4,106.6,0.526,1254371.0,1254371.0,17855,0,0,0,L,1122011218,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556216114,415171.00
04/25/2019 14:15,2,3.828,ACTIVE,215.54,348.36,60.001,1556216104,"201051344000917","174011545737251",28.92,35.00,0,331.83,395.25,112.2,106.4,0.521,1267497.3,1267497.3,25570,0,0,0,L,1122011218,1,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556216115,415172.00
04/25/2019 14:15,2,3.889,ACTIVE,215.32,355.58,60.022,1556216104,"201051344000417","174011545737251",18.71,32.00,0,317.40,388.34,73.7,69.2,0.623,1017314.4,1017314.4,25719,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556216116,415173.00
04/25/2019 14:15,2,3.869,ACTIVE,215.09,348.96,60.006,1556216104,"201051344000685","174011545737251",28.47,32.40,0,332.73,397.05,111.5,105.7,0.552,1273837.7,1273837.7,25738,0,0,0,L,1122011218,1,123.81,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556216117,415174.00
04/25/2019 14:15,2,3.930,ACTIVE,216.00,348.96,60.017,1556216104,"201051344000651","174011545737251",28.61,35.20,0,333.03,397.35,113.9,108.0,0.521,1266671.5,1266671.5,25704,0,0,0,L,1122011218,1,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556216118,415175.00
04/25/2019 14:15,2,3.818,ACTIVE,215.32,348.36,60.017,1556216104,"201051344000594","174011545737251",29.12,40.40,0,331.53,396.15,112.7,106.9,0.517,1279140.7,1279140.7,49586,0,0,0,L,1122011218,1,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556216119,415176.00
04/25/2019 14:15,2,3.871,ACTIVE,216.45,350.47,60.001,1556216104,"201051344000469","174011545737251",29.10,29.00,0,324.62,399.46,114.1,108.2,0.548,1259150.4,1259150.4,17828,0,0,0,L,1122011218,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556216120,415177.00
04/25/2019 14:15,2,4.045,ACTIVE,216.00,349.26,60.006,1556216104,"201051344000585","174011545737251",28.59,33.30,0,330.33,397.35,117.0,111.0,0.544,1279916.2,1279916.2,25763,0,0,0,L,1122011218,1,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556216121,415178.00
04/25/2019 14:15,2,3.857,ACTIVE,216.90,351.07,60.006,1556216104,"201051344000853","174011545737251",29.32,29.50,0,333.63,403.37,114.5,108.6,0.539,1282578.9,1282578.9,17429,0,0,0,L,1122011218,1,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556216122,415179.00
04/25/2019 14:15,2,3.816,ACTIVE,215.32,347.76,59.980,1556216104,"201051344001145","174011545737251",29.22,30.80,0,331.83,397.66,113.0,107.1,0.526,1282124.4,1282124.4,25681,0,0,0,L,1122011218,1,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556216123,415180.00
04/25/2019 14:15,2,3.916,ACTIVE,215.77,349.86,60.038,1556216104,"201051344000438","174011545737251",28.80,33.50,0,330.63,397.96,114.2,108.3,0.544,1275054.8,1275054.8,25713,0,0,0,L,1122011218,1,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556216124,415181.00
04/25/2019 14:15,2,3.949,ACTIVE,215.54,347.46,60.006,1556216104,"201051344001135","174011545737251",28.80,37.30,0,332.13,396.75,115.2,109.3,0.521,1261903.8,1261903.8,25664,0,0,0,L,1122011218,1,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556216125,415182.00
04/25/2019 14:15,2,3.834,ACTIVE,216.45,348.66,60.006,1556216104,"201051344000983","174011545737251",29.58,30.00,0,333.03,398.86,114.9,109.0,0.548,1280622.3,1280622.3,17428,0,0,0,L,1122011218,1,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556216126,415183.00
04/25/2019 14:15,2,3.990,ACTIVE,215.77,348.36,60.006,1556216104,"201051344001203","174011545737251",28.69,35.20,0,333.63,397.66,115.9,109.9,0.548,1269627.9,1269627.9,25722,0,0,0,L,1122011218,1,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556216127,415184.00
04/25/2019 14:15,2,3.826,ACTIVE,214.87,346.86,60.006,1556216104,"201051344001230","174011545737251",29.20,32.40,0,329.43,397.96,113.2,107.4,0.530,1265907.4,1265907.4,25548,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556216128,415185.00
04/25/2019 14:15,2,3.896,ACTIVE,214.87,347.76,60.006,1556216104,"201051344000646","174011545737251",29.02,35.40,0,330.33,397.96,114.6,108.7,0.530,1259444.1,1259444.1,25691,0,0,0,L,1122011218,1,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556216129,415186.00
04/25/2019 14:15,2,3.871,ACTIVE,215.54,347.46,60.006,1556216104,"201051344000867","174011545737251",29.26,38.20,0,329.13,401.56,114.8,108.9,0.513,1257799.6,1257799.6,49619,0,0,0,L,1122011218,1,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556216129,415187.00
04/25/2019 14:15,2,3.854,ACTIVE,216.00,350.47,60.006,1556216104,"201051344000633","174011545737251",29.18,35.00,0,331.23,397.35,113.9,108.0,0.548,1255203.5,1255203.5,49715,0,0,0,L,1122011218,1,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556216130,415188.00
04/25/2019 14:15,2,4.006,ACTIVE,214.87,347.16,59.996,1556216104,"201051344000955","174011545737251",28.53,35.60,0,331.23,397.66,115.8,109.8,0.544,1279510.3,1279510.3,25709,0,0,0,L,1122011218,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556216131,415189.00
04/25/2019 14:15,2,3.789,ACTIVE,216.22,349.86,60.012,1556216104,"201051344000648","174011545737251",29.60,30.30,0,325.82,398.86,113.6,107.7,0.539,1270416.4,1270416.4,49171,0,0,0,L,1122011218,1,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556216132,415190.00
04/25/2019 14:15,2,3.949,ACTIVE,216.45,349.86,60.006,1556216104,"201051344000645","174011545737251",28.88,29.50,0,333.63,399.16,115.5,109.6,0.526,1275296.9,1275296.9,49135,0,0,0,L,1122011218,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556216133,415191.00
04/25/2019 14:15,2,3.934,ACTIVE,216.22,351.67,60.012,1556216104,"201051344000569","174011545737251",29.28,29.00,0,328.82,399.46,116.7,110.7,0.548,1291433.8,1291433.8,17341,0,0,0,L,1122011218,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556216134,415192.00
04/25/2019 14:15,2,3.926,ACTIVE,216.45,354.97,60.012,1556216104,"179051228000119","174011545737251",29.68,32.40,0,336.34,403.37,118.0,112.0,0.561,78619.1,78619.1,17450,0,0,0,L,46974696,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556216135,415193.00
04/25/2019 14:30,2,3.811,ACTIVE,215.54,348.96,60.017,1556217004,"201051344000579","174011545737251",28.57,33.50,0,333.93,380.22,110.3,104.5,0.526,1291303.0,1291303.0,17796,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217005,415194.00
04/25/2019 14:30,2,3.879,ACTIVE,214.19,346.86,60.022,1556217004,"201051344001025","174011545737251",28.96,36.80,0,332.73,377.22,113.8,107.9,0.517,1273618.3,1273618.3,25724,0,0,0,L,1122011218,1,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217006,415195.00
04/25/2019 14:30,2,3.734,ACTIVE,214.41,347.76,60.012,1556217004,"201051344001093","174011545737251",29.02,31.50,0,332.73,379.92,109.8,104.1,0.508,1257455.1,1257455.1,25765,0,0,0,L,1122011218,1,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217007,415196.00
04/25/2019 14:30,2,3.697,ACTIVE,215.54,348.06,60.012,1556217004,"201051344000458","174011545737251",28.98,34.00,0,333.93,379.62,108.5,102.8,0.521,1274395.9,1274395.9,17546,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217008,415197.00
