ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2019 14:30,2,3.791,ACTIVE,213.51,345.66,60.012,1556217004,"201051344000890","174011545737251",28.98,33.00,0,329.13,377.22,111.3,105.5,0.521,1272147.4,1272147.4,25679,0,0,0,L,1122011218,1,122.91,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217009,415198.00
04/25/2019 14:30,2,3.715,ACTIVE,215.54,356.48,60.022,1556217004,"201051344000988","174011545737251",19.04,28.50,0,318.30,390.74,71.6,67.2,0.614,982757.5,982757.5,17871,0,0,0,L,1122011218,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217010,415199.00
04/25/2019 14:30,2,3.727,ACTIVE,214.64,348.96,60.028,1556217004,"201051344000582","174011545737251",28.71,32.20,0,331.83,379.32,108.3,102.7,0.508,1251006.7,1251006.7,25655,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217011,415200.00
04/25/2019 14:30,2,3.680,ACTIVE,214.87,348.06,60.054,1556217004,"201051344000868","174011545737251",28.94,29.00,0,333.03,378.12,107.9,102.3,0.499,1259589.9,1259589.9,49594,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217012,415201.00
04/25/2019 14:30,2,3.541,ACTIVE,215.77,349.26,60.017,1556217004,"201051344000576","174011545737251",29.46,28.00,0,332.43,380.82,105.7,100.1,0.504,1277667.9,1277667.9,21634,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217013,415202.00
04/25/2019 14:30,2,3.654,ACTIVE,215.54,348.36,60.028,1556217004,"201051344001158","174011545737251",28.69,32.40,0,333.63,380.22,106.2,100.6,0.508,1254396.0,1254396.0,17856,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217014,415203.00
04/25/2019 14:30,2,3.674,ACTIVE,214.19,347.46,60.012,1556217004,"201051344000917","174011545737251",28.78,34.50,0,331.23,377.82,107.1,101.4,0.504,1267522.4,1267522.4,25571,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217015,415204.00
04/25/2019 14:30,2,3.734,ACTIVE,213.74,351.97,60.033,1556217004,"201051344000417","174011545737251",18.77,30.80,0,317.70,387.74,71.0,66.6,0.610,1017330.8,1017330.8,25720,0,0,0,L,1122011218,1,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217016,415205.00
04/25/2019 14:30,2,3.738,ACTIVE,213.74,347.16,60.017,1556217004,"201051344000685","174011545737251",28.49,32.00,0,332.13,376.92,107.9,102.2,0.535,1273862.8,1273862.8,25739,0,0,0,L,1122011218,1,123.36,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217017,415206.00
04/25/2019 14:30,2,3.779,ACTIVE,214.64,347.46,60.017,1556217004,"201051344000651","174011545737251",28.92,34.00,0,333.33,380.52,110.6,104.8,0.513,1266697.2,1266697.2,25705,0,0,0,L,1122011218,1,123.59,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217018,415207.00
04/25/2019 14:30,2,3.664,ACTIVE,214.41,347.46,60.028,1556217004,"201051344000594","174011545737251",29.12,39.50,0,332.13,376.31,108.0,102.4,0.499,1279165.8,1279165.8,49587,0,0,0,L,1122011218,1,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217019,415208.00
04/25/2019 14:30,2,3.680,ACTIVE,215.54,348.66,60.022,1556217004,"201051344000469","174011545737251",29.12,28.50,0,333.33,380.82,108.6,102.9,0.526,1259175.7,1259175.7,17829,0,0,0,L,1122011218,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217020,415209.00
04/25/2019 14:30,2,3.787,ACTIVE,214.41,348.06,60.001,1556217004,"201051344000585","174011545737251",29.32,32.80,0,332.73,380.52,112.6,106.7,0.521,1279942.4,1279942.4,25764,0,0,0,L,1122011218,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217021,415210.00
04/25/2019 14:30,2,3.611,ACTIVE,216.00,349.56,60.033,1556217004,"201051344000853","174011545737251",29.50,29.50,0,333.03,379.62,108.0,102.3,0.513,1282604.3,1282604.3,17430,0,0,0,L,1122011218,1,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217022,415211.00
04/25/2019 14:30,2,3.676,ACTIVE,213.74,346.26,60.028,1556217004,"201051344001145","174011545737251",29.02,30.00,0,332.43,377.22,108.0,102.3,0.508,1282149.7,1282149.7,25682,0,0,0,L,1122011218,1,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217023,415212.00
04/25/2019 14:30,2,3.701,ACTIVE,214.19,346.86,60.033,1556217004,"201051344000438","174011545737251",29.18,32.60,0,332.73,379.62,109.4,103.7,0.521,1275080.4,1275080.4,25714,0,0,0,L,1122011218,1,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217024,415213.00
04/25/2019 14:30,2,3.799,ACTIVE,213.96,345.06,60.028,1556217004,"201051344001135","174011545737251",28.59,37.00,0,332.43,376.01,110.0,104.2,0.499,1261929.5,1261929.5,25665,0,0,0,L,1122011218,1,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217025,415214.00
04/25/2019 14:30,2,3.643,ACTIVE,215.54,348.06,60.054,1556217004,"201051344000983","174011545737251",29.18,29.80,0,333.63,380.22,107.7,102.0,0.517,1280647.6,1280647.6,17429,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217026,415215.00
04/25/2019 14:30,2,3.746,ACTIVE,214.19,346.26,59.996,1556217004,"201051344001203","174011545737251",28.94,34.30,0,333.03,380.22,109.9,104.1,0.521,1269653.6,1269653.6,25723,0,0,0,L,1122011218,1,123.36,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217027,415216.00
04/25/2019 14:30,2,3.588,ACTIVE,213.29,345.06,60.059,1556217004,"201051344001230","174011545737251",29.38,31.50,0,327.92,374.81,106.8,101.2,0.504,1265932.5,1265932.5,25549,0,0,0,L,1122011218,1,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217028,415217.00
04/25/2019 14:30,2,3.688,ACTIVE,213.29,346.86,60.033,1556217004,"201051344000646","174011545737251",28.96,35.00,0,328.52,375.71,108.2,102.5,0.508,1259469.5,1259469.5,25692,0,0,0,L,1122011218,1,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217029,415218.00
04/25/2019 14:30,2,3.650,ACTIVE,214.87,346.26,60.017,1556217004,"201051344000867","174011545737251",28.86,37.00,0,333.03,375.71,106.7,101.0,0.477,1257824.8,1257824.8,49620,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217029,415219.00
04/25/2019 14:30,2,3.582,ACTIVE,214.87,349.56,60.022,1556217004,"201051344000633","174011545737251",29.12,34.80,0,331.83,382.93,105.7,100.1,0.499,1255228.5,1255228.5,49716,0,0,0,L,1122011218,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217030,415220.00
04/25/2019 14:30,2,3.660,ACTIVE,213.29,345.06,60.033,1556217004,"201051344000955","174011545737251",29.20,35.20,0,328.82,376.01,108.3,102.6,0.499,1279535.8,1279535.8,25710,0,0,0,L,1122011218,1,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217031,415221.00
04/25/2019 14:30,2,3.539,ACTIVE,215.32,347.16,60.033,1556217004,"201051344000648","174011545737251",28.92,29.50,0,334.24,380.22,103.7,98.1,0.491,1270441.0,1270441.0,49172,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217032,415222.00
04/25/2019 14:30,2,3.562,ACTIVE,215.54,348.06,60.028,1556217004,"201051344000645","174011545737251",29.06,29.30,0,333.93,380.22,104.8,99.3,0.486,1275322.0,1275322.0,49136,0,0,0,L,1122011218,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217033,415223.00
04/25/2019 14:30,2,3.588,ACTIVE,215.32,348.66,60.033,1556217004,"201051344000569","174011545737251",29.12,28.80,0,333.63,380.82,105.9,100.3,0.504,1291459.1,1291459.1,17342,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217034,415224.00
04/25/2019 14:30,2,3.566,ACTIVE,215.54,353.17,60.033,1556217004,"179051228000119","174011545737251",29.72,32.00,0,334.24,380.82,107.2,101.6,0.508,78628.1,78628.1,17451,0,0,0,L,46974696,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217035,415225.00
04/25/2019 14:45,2,3.648,ACTIVE,216.22,349.26,60.012,1556217904,"201051344000579","174011545737251",28.98,33.30,0,332.73,389.54,107.2,101.5,0.499,1291330.3,1291330.3,17797,0,0,0,L,1122011218,1,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217905,415226.00
04/25/2019 14:45,2,3.762,ACTIVE,215.32,347.46,60.017,1556217904,"201051344001025","174011545737251",29.02,36.00,0,331.23,388.04,110.7,104.9,0.504,1273646.3,1273646.3,25725,0,0,0,L,1122011218,1,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217906,415227.00
04/25/2019 14:45,2,3.605,ACTIVE,215.32,348.66,60.012,1556217904,"201051344001093","174011545737251",29.28,31.00,0,331.83,389.84,107.0,101.4,0.495,1257482.2,1257482.2,25766,0,0,0,L,1122011218,1,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217907,415228.00
04/25/2019 14:45,2,3.627,ACTIVE,216.22,349.26,60.017,1556217904,"201051344000458","174011545737251",29.16,32.00,0,333.03,391.04,107.2,101.5,0.513,1274422.9,1274422.9,17547,0,0,0,L,1122011218,1,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217908,415229.00
04/25/2019 14:45,2,3.701,ACTIVE,214.64,347.16,60.012,1556217904,"201051344000890","174011545737251",29.26,33.00,0,329.13,386.53,109.7,104.0,0.508,1272175.0,1272175.0,25680,0,0,0,L,1122011218,1,123.36,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217909,415230.00
04/25/2019 14:45,2,3.643,ACTIVE,216.22,357.68,60.006,1556217904,"201051344000988","174011545737251",19.40,27.00,0,316.50,390.74,71.6,67.2,0.610,982775.2,982775.2,17872,0,0,0,L,1122011218,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217910,415231.00
04/25/2019 14:45,2,3.682,ACTIVE,215.54,348.06,59.964,1556217904,"201051344000582","174011545737251",29.06,31.50,0,331.83,391.34,108.3,102.6,0.513,1251033.8,1251033.8,25656,0,0,0,L,1122011218,1,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217911,415232.00
04/25/2019 14:45,2,3.680,ACTIVE,215.77,348.96,60.012,1556217904,"201051344000868","174011545737251",29.32,27.50,0,332.73,390.44,109.3,103.6,0.504,1259617.3,1259617.3,49595,0,0,0,L,1122011218,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217912,415233.00
04/25/2019 14:45,2,3.617,ACTIVE,216.45,349.56,60.012,1556217904,"201051344000576","174011545737251",29.30,27.00,0,332.43,390.14,107.3,101.7,0.508,1277694.9,1277694.9,21635,0,0,0,L,1122011218,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217913,415234.00
04/25/2019 14:45,2,3.721,ACTIVE,216.45,348.96,60.006,1556217904,"201051344001158","174011545737251",28.59,31.00,0,332.73,389.84,107.7,102.1,0.508,1254423.0,1254423.0,17857,0,0,0,L,1122011218,1,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217914,415235.00
04/25/2019 14:45,2,3.641,ACTIVE,215.32,347.76,60.017,1556217904,"201051344000917","174011545737251",29.28,33.80,0,329.13,389.54,107.9,102.3,0.499,1267549.6,1267549.6,25572,0,0,0,L,1122011218,1,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217915,415236.00
04/25/2019 14:45,2,3.650,ACTIVE,214.64,353.77,60.012,1556217904,"201051344000417","174011545737251",19.12,30.80,0,318.00,386.53,70.7,66.3,0.601,1017348.5,1017348.5,25721,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217916,415237.00
04/25/2019 14:45,2,3.699,ACTIVE,214.64,348.06,60.017,1556217904,"201051344000685","174011545737251",28.92,31.50,0,331.53,388.94,108.4,102.7,0.535,1273890.1,1273890.1,25740,0,0,0,L,1122011218,1,123.81,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217917,415238.00
04/25/2019 14:45,2,3.715,ACTIVE,215.54,348.66,60.012,1556217904,"201051344000651","174011545737251",29.20,33.30,0,332.73,391.04,109.9,104.1,0.508,1266724.9,1266724.9,25706,0,0,0,L,1122011218,1,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217918,415239.00
04/25/2019 14:45,2,3.643,ACTIVE,215.09,347.46,60.022,1556217904,"201051344000594","174011545737251",29.12,38.60,0,330.93,389.84,107.4,101.8,0.495,1279192.9,1279192.9,49588,0,0,0,L,1122011218,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217919,415240.00
04/25/2019 14:45,2,3.637,ACTIVE,216.67,350.47,60.006,1556217904,"201051344000469","174011545737251",29.40,27.50,0,331.83,390.14,108.3,102.7,0.517,1259203.1,1259203.1,17830,0,0,0,L,1122011218,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217920,415241.00
04/25/2019 14:45,2,3.799,ACTIVE,215.54,348.06,60.033,1556217904,"201051344000585","174011545737251",29.20,32.00,0,331.83,390.74,112.2,106.4,0.517,1279970.8,1279970.8,25765,0,0,0,L,1122011218,1,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217921,415242.00
04/25/2019 14:45,2,3.643,ACTIVE,216.90,351.37,60.022,1556217904,"201051344000853","174011545737251",29.48,28.50,0,333.93,391.04,108.8,103.0,0.517,1282631.7,1282631.7,17431,0,0,0,L,1122011218,1,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217922,415243.00
04/25/2019 14:45,2,3.641,ACTIVE,214.87,347.46,60.006,1556217904,"201051344001145","174011545737251",29.26,30.50,0,331.23,386.53,107.9,102.3,0.504,1282176.9,1282176.9,25683,0,0,0,L,1122011218,1,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217923,415244.00
04/25/2019 14:45,2,3.719,ACTIVE,215.09,348.06,59.975,1556217904,"201051344000438","174011545737251",29.08,32.40,0,332.13,390.44,109.5,103.8,0.521,1275108.0,1275108.0,25715,0,0,0,L,1122011218,1,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217924,415245.00
04/25/2019 14:45,2,3.764,ACTIVE,215.09,347.16,59.996,1556217904,"201051344001135","174011545737251",29.06,36.00,0,330.63,387.44,110.8,105.0,0.499,1261957.3,1261957.3,25666,0,0,0,L,1122011218,1,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217924,415246.00
04/25/2019 14:45,2,3.666,ACTIVE,216.45,348.96,60.006,1556217904,"201051344000983","174011545737251",29.42,28.50,0,332.43,390.44,109.2,103.5,0.521,1280675.0,1280675.0,17430,0,0,0,L,1122011218,1,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217925,415247.00
04/25/2019 14:45,2,3.762,ACTIVE,215.54,348.66,60.006,1556217904,"201051344001203","174011545737251",29.24,34.30,0,332.13,390.74,111.4,105.6,0.521,1269681.5,1269681.5,25724,0,0,0,L,1122011218,1,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217926,415248.00
04/25/2019 14:45,2,3.676,ACTIVE,214.64,346.56,60.012,1556217904,"201051344001230","174011545737251",29.10,31.50,0,327.62,385.33,108.4,102.7,0.508,1265959.6,1265959.6,25550,0,0,0,L,1122011218,1,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217927,415249.00
04/25/2019 14:45,2,3.713,ACTIVE,214.41,347.16,60.001,1556217904,"201051344000646","174011545737251",29.22,35.40,0,328.82,388.64,109.9,104.1,0.513,1259497.0,1259497.0,25693,0,0,0,L,1122011218,1,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217928,415250.00
04/25/2019 14:45,2,3.699,ACTIVE,215.77,347.16,60.012,1556217904,"201051344000867","174011545737251",29.26,36.80,0,332.43,388.34,109.6,103.9,0.486,1257852.1,1257852.1,49621,0,0,0,L,1122011218,1,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217929,415251.00
04/25/2019 14:45,2,3.658,ACTIVE,216.00,349.26,60.001,1556217904,"201051344000633","174011545737251",29.32,34.00,0,331.83,388.64,108.7,103.0,0.521,1255255.5,1255255.5,49717,0,0,0,L,1122011218,1,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217930,415252.00
04/25/2019 14:45,2,3.791,ACTIVE,214.41,347.16,60.033,1556217904,"201051344000955","174011545737251",28.88,35.60,0,328.52,384.73,110.9,105.1,0.521,1279563.4,1279563.4,25711,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217931,415253.00
04/25/2019 14:45,2,3.633,ACTIVE,216.22,348.96,60.001,1556217904,"201051344000648","174011545737251",29.36,28.80,0,333.33,389.54,108.0,102.3,0.508,1270467.8,1270467.8,49173,0,0,0,L,1122011218,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217932,415254.00
04/25/2019 14:45,2,3.705,ACTIVE,216.45,349.26,59.996,1556217904,"201051344000645","174011545737251",29.26,28.50,0,333.33,389.24,109.8,104.0,0.521,1275349.1,1275349.1,49137,0,0,0,L,1122011218,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217933,415255.00
04/25/2019 14:45,2,3.691,ACTIVE,216.45,348.06,59.990,1556217904,"201051344000569","174011545737251",29.68,28.50,0,332.13,390.44,111.1,105.3,0.521,1291486.5,1291486.5,17343,0,0,0,L,1122011218,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217934,415256.00
04/25/2019 14:45,2,3.779,ACTIVE,216.45,354.07,60.012,1556217904,"179051228000119","174011545737251",29.44,31.50,0,334.54,395.25,112.7,106.9,0.539,78655.9,78655.9,17452,0,0,0,L,46974696,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556217935,415257.00
04/25/2019 15:00,2,3.672,ACTIVE,216.90,350.77,59.980,1556218805,"201051344000579","174011545737251",29.04,32.00,0,333.33,379.92,108.0,102.3,0.504,1291356.3,1291356.3,17798,0,0,0,L,1122011218,1,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556218806,415258.00
04/25/2019 15:00,2,3.775,ACTIVE,216.22,348.96,60.022,1556218805,"201051344001025","174011545737251",28.98,35.60,0,332.43,377.82,110.8,105.0,0.495,1273673.1,1273673.1,25726,0,0,0,L,1122011218,1,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556218807,415259.00
04/25/2019 15:00,2,3.590,ACTIVE,216.22,348.66,59.990,1556218805,"201051344001093","174011545737251",29.32,31.80,0,332.43,380.22,106.7,101.0,0.486,1257508.0,1257508.0,25767,0,0,0,L,1122011218,1,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556218808,415260.00
04/25/2019 15:00,2,3.600,ACTIVE,216.90,349.56,60.012,1556218805,"201051344000458","174011545737251",29.06,30.50,0,333.33,379.62,106.0,100.3,0.495,1274448.6,1274448.6,17548,0,0,0,L,1122011218,1,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556218809,415261.00
04/25/2019 15:00,2,3.689,ACTIVE,215.77,348.36,60.017,1556218805,"201051344000890","174011545737251",28.88,33.50,0,332.13,376.62,107.9,102.2,0.495,1272201.2,1272201.2,25681,0,0,0,L,1122011218,1,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556218810,415262.00
04/25/2019 15:00,2,3.662,ACTIVE,216.67,357.08,60.006,1556218805,"201051344000988","174011545737251",18.94,25.50,0,318.00,391.04,70.3,65.9,0.605,982792.2,982792.2,17873,0,0,0,L,1122011218,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556218810,415263.00
04/25/2019 15:00,2,3.631,ACTIVE,216.45,348.96,59.996,1556218805,"201051344000582","174011545737251",28.78,31.30,0,333.33,380.82,105.8,100.2,0.499,1251059.6,1251059.6,25657,0,0,0,L,1122011218,1,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556218811,415264.00
04/25/2019 15:00,2,3.559,ACTIVE,216.00,348.66,60.017,1556218805,"201051344000868","174011545737251",29.64,26.00,0,333.33,379.62,106.8,101.2,0.491,1259643.4,1259643.4,49596,0,0,0,L,1122011218,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556218812,415265.00
04/25/2019 15:00,2,3.523,ACTIVE,217.13,350.77,60.022,1556218805,"201051344000576","174011545737251",29.50,26.50,0,332.73,379.62,105.3,99.7,0.491,1277720.6,1277720.6,21636,0,0,0,L,1122011218,1,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556218813,415266.00
04/25/2019 15:00,2,3.641,ACTIVE,216.90,350.17,59.985,1556218805,"201051344001158","174011545737251",28.71,29.50,0,333.93,379.92,105.9,100.3,0.491,1254448.8,1254448.8,17858,0,0,0,L,1122011218,1,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556218814,415267.00
04/25/2019 15:00,2,3.604,ACTIVE,216.22,348.66,60.033,1556218805,"201051344000917","174011545737251",29.06,33.30,0,332.13,377.52,106.1,100.5,0.495,1267575.4,1267575.4,25573,0,0,0,L,1122011218,1,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556218816,415268.00
04/25/2019 15:00,2,3.676,ACTIVE,215.77,354.67,60.006,1556218805,"201051344000417","174011545737251",18.75,30.50,0,331.23,387.44,69.8,65.4,0.588,1017365.2,1017365.2,25722,0,0,0,L,1122011218,1,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556218817,415269.00
04/25/2019 15:00,2,3.682,ACTIVE,215.54,349.56,60.012,1556218805,"201051344000685","174011545737251",28.63,31.00,0,332.43,379.92,106.8,101.1,0.521,1273916.0,1273916.0,25741,0,0,0,L,1122011218,1,124.27,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556218818,415270.00
04/25/2019 15:00,2,3.713,ACTIVE,216.67,349.56,60.006,1556218805,"201051344000651","174011545737251",28.86,32.60,0,333.63,380.52,108.6,102.9,0.499,1266751.2,1266751.2,25707,0,0,0,L,1122011218,1,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556218818,415271.00
04/25/2019 15:00,2,3.582,ACTIVE,215.77,348.96,60.001,1556218805,"201051344000594","174011545737251",29.30,37.50,0,332.13,376.31,106.2,100.6,0.486,1279218.7,1279218.7,49589,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556218819,415272.00
04/25/2019 15:00,2,3.564,ACTIVE,216.90,348.96,60.017,1556218805,"201051344000469","174011545737251",29.78,26.50,0,333.33,380.82,107.4,101.8,0.517,1259229.2,1259229.2,17831,0,0,0,L,1122011218,1,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556218820,415273.00
04/25/2019 15:00,2,3.811,ACTIVE,216.45,348.96,60.028,1556218805,"201051344000585","174011545737251",28.90,32.20,0,332.73,380.52,111.7,105.8,0.513,1279997.8,1279997.8,25766,0,0,0,L,1122011218,1,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556218821,415274.00
04/25/2019 15:00,2,3.609,ACTIVE,217.35,351.37,60.006,1556218805,"201051344000853","174011545737251",29.60,28.30,0,333.93,379.02,108.2,102.5,0.504,1282657.8,1282657.8,17432,0,0,0,L,1122011218,1,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556218822,415275.00
04/25/2019 15:00,2,3.609,ACTIVE,215.77,348.66,59.959,1556218805,"201051344001145","174011545737251",29.24,29.80,0,332.43,376.62,106.9,101.2,0.495,1282202.8,1282202.8,25684,0,0,0,L,1122011218,1,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556218823,415276.00
04/25/2019 15:00,2,3.691,ACTIVE,216.22,348.96,60.017,1556218805,"201051344000438","174011545737251",29.00,32.00,0,333.03,379.32,108.4,102.7,0.517,1275134.1,1275134.1,25716,0,0,0,L,1122011218,1,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556218824,415277.00
04/25/2019 15:00,2,3.738,ACTIVE,216.00,347.76,60.001,1556218805,"201051344001135","174011545737251",28.92,35.80,0,332.43,375.71,109.5,103.8,0.491,1261983.7,1261983.7,25667,0,0,0,L,1122011218,1,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556218825,415278.00
04/25/2019 15:00,2,3.584,ACTIVE,216.90,349.26,59.996,1556218805,"201051344000983","174011545737251",29.66,27.80,0,333.63,380.82,107.7,102.0,0.508,1280701.1,1280701.1,17431,0,0,0,L,1122011218,1,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556218826,415279.00
04/25/2019 15:00,2,3.688,ACTIVE,216.22,348.36,59.996,1556218805,"201051344001203","174011545737251",29.28,33.30,0,332.43,380.22,109.3,103.6,0.513,1269707.9,1269707.9,25725,0,0,0,L,1122011218,1,124.49,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556218827,415280.00
04/25/2019 15:00,2,3.594,ACTIVE,215.54,347.16,60.001,1556218805,"201051344001230","174011545737251",29.14,31.50,0,328.52,375.11,106.1,100.5,0.495,1265985.3,1265985.3,25551,0,0,0,L,1122011218,1,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556218828,415281.00
04/25/2019 15:00,2,3.707,ACTIVE,215.54,348.06,59.985,1556218805,"201051344000646","174011545737251",28.67,35.40,0,330.93,377.22,107.7,102.0,0.491,1259523.1,1259523.1,25694,0,0,0,L,1122011218,1,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556218829,415282.00
04/25/2019 15:00,2,3.619,ACTIVE,216.45,348.06,59.985,1556218805,"201051344000867","174011545737251",29.10,35.00,0,333.33,380.82,106.7,101.0,0.473,1257878.0,1257878.0,49622,0,0,0,L,1122011218,1,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556218830,415283.00
04/25/2019 15:00,2,3.572,ACTIVE,216.67,349.86,59.996,1556218805,"201051344000633","174011545737251",29.28,33.30,0,332.13,379.62,105.9,100.3,0.486,1255281.2,1255281.2,49718,0,0,0,L,1122011218,1,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556218830,415284.00
04/25/2019 15:00,2,3.686,ACTIVE,215.32,347.16,59.985,1556218805,"201051344000955","174011545737251",28.90,36.00,0,330.93,376.01,107.9,102.2,0.504,1279589.5,1279589.5,25712,0,0,0,L,1122011218,1,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556218831,415285.00
04/25/2019 15:00,2,3.535,ACTIVE,216.67,350.17,59.996,1556218805,"201051344000648","174011545737251",29.44,27.50,0,334.24,379.62,105.4,99.8,0.499,1270493.2,1270493.2,49174,0,0,0,L,1122011218,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556218833,415286.00
04/25/2019 15:00,2,3.646,ACTIVE,217.13,350.77,59.975,1556218805,"201051344000645","174011545737251",29.04,27.50,0,333.93,379.62,107.3,101.7,0.495,1275374.9,1275374.9,49138,0,0,0,L,1122011218,1,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556218833,415287.00
04/25/2019 15:00,2,3.645,ACTIVE,216.90,351.67,59.990,1556218805,"201051344000569","174011545737251",29.34,27.80,0,333.63,380.22,108.4,102.7,0.499,1291512.5,1291512.5,17344,0,0,0,L,1122011218,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556218834,415288.00
04/25/2019 15:00,2,3.662,ACTIVE,216.90,354.97,59.990,1556218805,"179051228000119","174011545737251",29.68,30.50,0,335.44,382.33,110.1,104.4,0.526,78682.2,78682.2,17453,0,0,0,L,46974696,1,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556218835,415289.00
04/25/2019 15:15,2,5.041,ACTIVE,218.48,355.28,60.022,1556219704,"201051344000579","174011545737251",28.75,32.80,0,333.93,390.74,146.7,139.7,0.685,1291387.3,1291387.3,17799,0,0,0,L,1122011218,1,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556219706,415290.00
04/25/2019 15:15,2,5.229,ACTIVE,217.35,354.97,60.022,1556219704,"201051344001025","174011545737251",28.47,35.60,0,333.63,390.14,150.8,143.7,0.685,1273705.1,1273705.1,25727,0,0,0,L,1122011218,1,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556219706,415291.00
04/25/2019 15:15,2,5.008,ACTIVE,217.58,352.27,59.985,1556219704,"201051344001093","174011545737251",28.71,31.30,0,332.13,389.24,145.6,138.6,0.672,1257538.9,1257538.9,25768,0,0,0,L,1122011218,1,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556219707,415292.00
04/25/2019 15:15,2,4.934,ACTIVE,218.48,354.97,60.028,1556219704,"201051344000458","174011545737251",29.16,31.00,0,333.33,389.84,145.7,138.7,0.685,1274479.5,1274479.5,17549,0,0,0,L,1122011218,1,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556219708,415293.00
04/25/2019 15:15,2,5.072,ACTIVE,216.45,352.87,60.028,1556219704,"201051344000890","174011545737251",28.71,33.80,0,333.63,390.44,147.6,140.5,0.689,1272232.6,1272232.6,25682,0,0,0,L,1122011218,1,124.49,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556219709,415294.00
04/25/2019 15:15,2,5.053,ACTIVE,218.48,353.17,60.022,1556219704,"201051344000988","174011545737251",18.89,27.50,0,332.73,392.25,96.7,91.4,0.442,982812.6,982812.6,17874,0,0,0,L,1122011218,1,123.81,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556219710,415295.00
04/25/2019 15:15,2,5.039,ACTIVE,217.58,355.28,60.012,1556219704,"201051344000582","174011545737251",28.82,31.50,0,332.43,390.14,147.1,140.0,0.689,1251090.6,1251090.6,25658,0,0,0,L,1122011218,1,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556219711,415296.00
04/25/2019 15:15,2,5.049,ACTIVE,217.58,355.88,60.012,1556219704,"201051344000868","174011545737251",28.94,26.80,0,332.73,389.84,147.9,140.9,0.672,1259674.6,1259674.6,49597,0,0,0,L,1122011218,1,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556219712,415297.00
04/25/2019 15:15,2,4.984,ACTIVE,218.48,357.08,60.017,1556219704,"201051344000576","174011545737251",29.02,27.00,0,333.03,391.04,146.5,139.5,0.689,1277751.4,1277751.4,21637,0,0,0,L,1122011218,1,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556219713,415298.00
04/25/2019 15:15,2,5.061,ACTIVE,218.48,355.58,60.028,1556219704,"201051344001158","174011545737251",28.57,30.80,0,332.73,389.54,146.5,139.4,0.685,1254479.7,1254479.7,17859,0,0,0,L,1122011218,1,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556219714,415299.00
04/25/2019 15:15,2,5.027,ACTIVE,217.35,355.28,60.017,1556219704,"201051344000917","174011545737251",28.96,34.30,0,332.73,393.45,147.5,140.5,0.703,1267606.5,1267606.5,25574,0,0,0,L,1122011218,1,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556219715,415300.00
04/25/2019 15:15,2,5.131,ACTIVE,216.67,348.06,60.017,1556219704,"201051344000417","174011545737251",18.23,32.20,0,331.83,388.64,94.7,89.5,0.446,1017385.4,1017385.4,25723,0,0,0,L,1122011218,1,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556219717,415301.00
04/25/2019 15:15,2,5.035,ACTIVE,216.22,353.47,60.022,1556219704,"201051344000685","174011545737251",28.53,31.50,0,333.63,390.74,145.3,138.3,0.707,1273947.3,1273947.3,25742,0,0,0,L,1122011218,1,124.72,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556219718,415302.00
04/25/2019 15:15,2,4.973,ACTIVE,217.35,354.67,60.012,1556219704,"201051344000651","174011545737251",28.75,32.60,0,332.43,389.54,144.7,137.8,0.654,1266782.9,1266782.9,25708,0,0,0,L,1122011218,1,124.94,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556219719,415303.00
04/25/2019 15:15,2,4.814,ACTIVE,216.67,352.57,60.017,1556219704,"201051344000594","174011545737251",28.57,38.20,0,332.73,390.14,139.3,132.5,0.614,1279249.8,1279249.8,49590,0,0,0,L,1122011218,1,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556219720,415304.00
04/25/2019 15:15,2,4.658,ACTIVE,218.26,354.67,60.012,1556219704,"201051344000469","174011545737251",29.08,27.00,0,333.33,391.34,137.1,130.4,0.654,1259260.6,1259260.6,17832,0,0,0,L,1122011218,1,123.36,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556219721,415305.00
04/25/2019 15:15,2,4.818,ACTIVE,217.13,354.07,60.006,1556219704,"201051344000585","174011545737251",28.71,32.00,0,332.43,389.84,140.1,133.3,0.641,1280030.2,1280030.2,25767,0,0,0,L,1122011218,1,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556219721,415306.00
04/25/2019 15:15,2,4.559,ACTIVE,218.48,354.67,60.017,1556219704,"201051344000853","174011545737251",29.08,28.50,0,336.34,394.65,134.2,127.6,0.632,1282689.3,1282689.3,17433,0,0,0,L,1122011218,1,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556219722,415307.00
04/25/2019 15:15,2,4.545,ACTIVE,216.22,351.67,60.017,1556219704,"201051344001145","174011545737251",28.92,30.30,0,333.63,390.44,133.2,126.6,0.623,1282234.0,1282234.0,25685,0,0,0,L,1122011218,1,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556219724,415308.00
04/25/2019 15:15,2,4.664,ACTIVE,216.67,351.67,60.043,1556219704,"201051344000438","174011545737251",28.69,32.60,0,333.33,390.74,135.6,128.9,0.641,1275165.6,1275165.6,25717,0,0,0,L,1122011218,1,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556219724,415309.00
04/25/2019 15:15,2,4.779,ACTIVE,216.67,351.97,60.006,1556219704,"201051344001135","174011545737251",28.78,36.50,0,330.93,390.44,139.4,132.6,0.641,1262015.5,1262015.5,25668,0,0,0,L,1122011218,1,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556219725,415310.00
04/25/2019 15:15,2,4.830,ACTIVE,218.03,354.37,60.001,1556219704,"201051344000983","174011545737251",29.08,28.30,0,332.73,390.44,142.2,135.4,0.676,1280732.5,1280732.5,17432,0,0,0,L,1122011218,1,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556219727,415311.00
04/25/2019 15:15,2,4.936,ACTIVE,217.13,352.57,60.012,1556219704,"201051344001203","174011545737251",28.80,33.80,0,332.73,389.84,144.1,137.1,0.681,1269739.9,1269739.9,25726,0,0,0,L,1122011218,1,124.94,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556219728,415312.00
04/25/2019 15:15,2,4.805,ACTIVE,216.00,351.97,60.006,1556219704,"201051344001230","174011545737251",29.14,31.50,0,332.13,386.53,141.8,134.9,0.667,1266016.4,1266016.4,25552,0,0,0,L,1122011218,1,124.27,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556219729,415313.00
04/25/2019 15:15,2,5.020,ACTIVE,216.00,352.57,60.012,1556219704,"201051344000646","174011545737251",28.59,35.80,0,330.93,390.14,145.3,138.3,0.676,1259554.6,1259554.6,25695,0,0,0,L,1122011218,1,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556219730,415314.00
04/25/2019 15:15,2,4.949,ACTIVE,217.35,352.87,60.001,1556219704,"201051344000867","174011545737251",29.02,37.00,0,330.33,387.44,145.5,138.5,0.636,1257909.3,1257909.3,49623,0,0,0,L,1122011218,1,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556219731,415315.00
04/25/2019 15:15,2,4.965,ACTIVE,217.58,355.28,60.006,1556219704,"201051344000633","174011545737251",28.80,34.50,0,332.73,388.64,144.7,137.7,0.676,1255312.2,1255312.2,49719,0,0,0,L,1122011218,1,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556219732,415316.00
04/25/2019 15:15,2,5.053,ACTIVE,216.45,351.37,59.990,1556219704,"201051344000955","174011545737251",28.67,37.30,0,331.53,392.55,146.7,139.7,0.698,1279620.9,1279620.9,25713,0,0,0,L,1122011218,1,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556219733,415317.00
04/25/2019 15:15,2,4.945,ACTIVE,218.03,354.07,60.033,1556219704,"201051344000648","174011545737251",28.88,28.30,0,333.33,389.84,144.6,137.6,0.672,1270523.9,1270523.9,49175,0,0,0,L,1122011218,1,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556219734,415318.00
04/25/2019 15:15,2,5.041,ACTIVE,218.26,354.67,60.001,1556219704,"201051344000645","174011545737251",28.90,28.30,0,333.33,390.14,147.6,140.5,0.681,1275406.1,1275406.1,49139,0,0,0,L,1122011218,1,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556219735,415319.00
04/25/2019 15:15,2,5.086,ACTIVE,218.26,356.18,60.001,1556219704,"201051344000569","174011545737251",29.18,28.50,0,332.73,391.04,150.4,143.2,0.698,1291544.0,1291544.0,17345,0,0,0,L,1122011218,1,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556219736,415320.00
04/25/2019 15:15,2,5.117,ACTIVE,218.48,361.59,60.028,1556219704,"179051228000119","174011545737251",29.34,31.00,0,335.74,395.55,152.1,144.8,0.729,78714.1,78714.1,17454,0,0,0,L,46974696,1,124.04,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556219737,415321.00
04/25/2019 15:30,2,4.111,ACTIVE,217.58,352.87,59.996,1556220604,"201051344000579","174011545737251",28.75,32.80,0,333.63,390.44,119.7,113.6,0.557,1291420.0,1291420.0,17800,0,0,0,L,1122011218,1,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556220606,415322.00
04/25/2019 15:30,2,4.230,ACTIVE,216.45,351.07,59.990,1556220604,"201051344001025","174011545737251",28.73,36.50,0,333.33,390.74,123.1,116.9,0.552,1273738.8,1273738.8,25728,0,0,0,L,1122011218,1,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556220607,415323.00
04/25/2019 15:30,2,4.000,ACTIVE,216.67,351.07,59.969,1556220604,"201051344001093","174011545737251",29.14,31.50,0,332.73,388.34,118.0,112.0,0.539,1257571.3,1257571.3,25769,0,0,0,L,1122011218,1,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556220608,415324.00
04/25/2019 15:30,2,4.037,ACTIVE,217.58,350.47,60.017,1556220604,"201051344000458","174011545737251",28.88,32.40,0,333.63,389.24,118.1,112.1,0.544,1274512.1,1274512.1,17550,0,0,0,L,1122011218,1,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556220609,415325.00
04/25/2019 15:30,2,4.145,ACTIVE,215.77,349.56,60.049,1556220604,"201051344000890","174011545737251",28.49,34.30,0,333.63,389.84,119.6,113.5,0.552,1272265.5,1272265.5,25683,0,0,0,L,1122011218,1,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556220610,415326.00
04/25/2019 15:30,2,4.086,ACTIVE,217.58,349.56,60.012,1556220604,"201051344000988","174011545737251",18.96,28.30,0,336.64,375.11,78.5,73.9,0.371,982834.0,982834.0,17875,0,0,0,L,1122011218,1,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556220611,415327.00
04/25/2019 15:30,2,4.070,ACTIVE,216.90,351.07,60.012,1556220604,"201051344000582","174011545737251",28.75,31.80,0,332.43,390.14,118.5,112.5,0.561,1251123.2,1251123.2,25659,0,0,0,L,1122011218,1,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556220612,415328.00
04/25/2019 15:30,2,4.084,ACTIVE,216.67,350.47,60.012,1556220604,"201051344000868","174011545737251",28.98,26.80,0,332.13,388.94,120.0,113.9,0.548,1259707.5,1259707.5,49598,0,0,0,L,1122011218,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556220613,415329.00
04/25/2019 15:30,2,4.027,ACTIVE,217.58,352.87,60.006,1556220604,"201051344000576","174011545737251",29.14,27.00,0,334.24,391.04,119.0,112.9,0.557,1277783.9,1277783.9,21638,0,0,0,L,1122011218,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556220614,415330.00
04/25/2019 15:30,2,4.115,ACTIVE,217.58,351.97,60.012,1556220604,"201051344001158","174011545737251",28.67,30.50,0,333.03,389.54,119.4,113.3,0.561,1254512.1,1254512.1,17860,0,0,0,L,1122011218,1,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556220615,415331.00
04/25/2019 15:30,2,4.143,ACTIVE,216.45,349.86,60.017,1556220604,"201051344000917","174011545737251",28.69,33.30,0,331.23,389.24,120.4,114.3,0.566,1267639.2,1267639.2,25575,0,0,0,L,1122011218,1,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556220617,415332.00
04/25/2019 15:30,2,4.115,ACTIVE,216.00,356.78,60.006,1556220604,"201051344000417","174011545737251",18.89,33.50,0,319.81,388.04,78.6,74.0,0.667,1017406.5,1017406.5,25724,0,0,0,L,1122011218,1,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556220618,415333.00
04/25/2019 15:30,2,4.156,ACTIVE,216.00,351.07,60.017,1556220604,"201051344000685","174011545737251",28.84,32.00,0,333.63,390.14,121.5,115.3,0.588,1273980.1,1273980.1,25743,0,0,0,L,1122011218,1,124.49,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556220618,415334.00
04/25/2019 15:30,2,4.236,ACTIVE,216.90,350.77,60.028,1556220604,"201051344000651","174011545737251",28.80,33.30,0,332.43,388.94,123.6,117.3,0.561,1266816.0,1266816.0,25709,0,0,0,L,1122011218,1,124.72,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556220619,415335.00
04/25/2019 15:30,2,4.145,ACTIVE,216.45,350.77,60.028,1556220604,"201051344000594","174011545737251",28.86,38.80,0,332.43,388.64,121.1,114.9,0.552,1279282.3,1279282.3,49591,0,0,0,L,1122011218,1,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556220620,415336.00
04/25/2019 15:30,2,4.143,ACTIVE,217.80,352.27,60.006,1556220604,"201051344000469","174011545737251",29.26,26.80,0,333.33,391.04,122.8,116.6,0.588,1259293.4,1259293.4,17833,0,0,0,L,1122011218,1,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556220621,415337.00
04/25/2019 15:30,2,4.338,ACTIVE,216.90,352.27,60.028,1556220604,"201051344000585","174011545737251",28.96,33.00,0,332.43,389.84,127.2,120.9,0.583,1280064.1,1280064.1,25768,0,0,0,L,1122011218,1,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556220622,415338.00
04/25/2019 15:30,2,4.182,ACTIVE,218.03,352.57,60.022,1556220604,"201051344000853","174011545737251",29.18,28.80,0,337.24,394.35,123.6,117.4,0.575,1282722.2,1282722.2,17434,0,0,0,L,1122011218,1,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556220623,415339.00
