ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2019 15:30,2,4.193,ACTIVE,215.77,350.47,60.022,1556220604,"201051344001145","174011545737251",28.86,31.00,0,333.63,389.54,122.6,116.4,0.575,1282266.7,1282266.7,25686,0,0,0,L,1122011218,1,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556220624,415340.00
04/25/2019 15:30,2,4.291,ACTIVE,216.45,351.37,60.022,1556220604,"201051344000438","174011545737251",28.51,33.50,0,333.03,389.84,123.8,117.6,0.597,1275198.4,1275198.4,25718,0,0,0,L,1122011218,1,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556220625,415341.00
04/25/2019 15:30,2,4.367,ACTIVE,216.22,350.17,60.001,1556220604,"201051344001135","174011545737251",28.43,36.00,0,331.83,390.14,125.8,119.4,0.561,1262048.6,1262048.6,25669,0,0,0,L,1122011218,1,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556220626,415342.00
04/25/2019 15:30,2,4.229,ACTIVE,217.58,351.37,60.017,1556220604,"201051344000983","174011545737251",29.32,29.00,0,333.03,391.04,125.5,119.3,0.597,1280765.4,1280765.4,17433,0,0,0,L,1122011218,1,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556220627,415343.00
04/25/2019 15:30,2,4.322,ACTIVE,216.90,351.67,59.980,1556220604,"201051344001203","174011545737251",29.00,34.30,0,332.13,389.54,127.0,120.6,0.592,1269773.0,1269773.0,25727,0,0,0,L,1122011218,1,124.72,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556220628,415344.00
04/25/2019 15:30,2,4.199,ACTIVE,215.77,348.66,60.022,1556220604,"201051344001230","174011545737251",29.14,32.20,0,332.73,387.74,124.0,117.8,0.579,1266048.8,1266048.8,25553,0,0,0,L,1122011218,1,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556220629,415345.00
04/25/2019 15:30,2,4.404,ACTIVE,215.77,350.17,60.017,1556220604,"201051344000646","174011545737251",28.17,36.30,0,330.33,391.04,125.7,119.4,0.583,1259587.3,1259587.3,25696,0,0,0,L,1122011218,1,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556220630,415346.00
04/25/2019 15:30,2,4.297,ACTIVE,217.13,350.47,60.022,1556220604,"201051344000867","174011545737251",28.86,35.40,0,332.13,393.75,125.7,119.4,0.557,1257941.8,1257941.8,49624,0,0,0,L,1122011218,1,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556220630,415347.00
04/25/2019 15:30,2,4.287,ACTIVE,217.35,352.87,60.028,1556220604,"201051344000633","174011545737251",28.73,34.00,0,332.43,391.04,124.7,118.5,0.597,1255344.5,1255344.5,49720,0,0,0,L,1122011218,1,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556220631,415348.00
04/25/2019 15:30,2,4.340,ACTIVE,216.00,349.86,60.033,1556220604,"201051344000955","174011545737251",28.86,36.30,0,333.03,388.94,126.8,120.5,0.601,1279653.5,1279653.5,25714,0,0,0,L,1122011218,1,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556220632,415349.00
04/25/2019 15:30,2,4.211,ACTIVE,217.35,352.87,60.028,1556220604,"201051344000648","174011545737251",29.18,28.30,0,333.33,389.54,124.4,118.1,0.579,1270555.9,1270555.9,49176,0,0,0,L,1122011218,1,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556220633,415350.00
04/25/2019 15:30,2,4.307,ACTIVE,217.58,352.57,60.033,1556220604,"201051344000645","174011545737251",29.00,28.00,0,333.63,389.84,126.5,120.2,0.575,1275438.6,1275438.6,49140,0,0,0,L,1122011218,1,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556220634,415351.00
04/25/2019 15:30,2,4.311,ACTIVE,217.58,353.47,60.033,1556220604,"201051344000569","174011545737251",29.32,28.50,0,332.73,391.04,128.1,121.7,0.597,1291576.8,1291576.8,17346,0,0,0,L,1122011218,1,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556220635,415352.00
04/25/2019 15:30,2,4.365,ACTIVE,217.58,359.18,60.033,1556220604,"179051228000119","174011545737251",29.30,31.50,0,337.24,395.25,129.6,123.2,0.619,78747.3,78747.3,17455,0,0,0,L,46974696,1,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556220636,415353.00
04/25/2019 15:45,2,3.631,ACTIVE,217.13,350.17,60.006,1556221504,"201051344000579","174011545737251",29.18,32.60,0,333.93,386.23,107.3,101.7,0.499,1291447.1,1291447.1,17801,0,0,0,L,1122011218,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556221505,415354.00
04/25/2019 15:45,2,3.742,ACTIVE,216.22,349.26,60.012,1556221504,"201051344001025","174011545737251",29.28,35.60,0,333.93,385.63,111.0,105.2,0.504,1273766.7,1273766.7,25729,0,0,0,L,1122011218,1,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556221506,415355.00
04/25/2019 15:45,2,3.590,ACTIVE,216.67,349.86,60.028,1556221504,"201051344001093","174011545737251",29.36,31.30,0,333.33,395.25,106.7,101.1,0.473,1257598.2,1257598.2,25770,0,0,0,L,1122011218,1,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556221507,415356.00
04/25/2019 15:45,2,3.607,ACTIVE,216.90,349.56,60.012,1556221504,"201051344000458","174011545737251",29.18,31.30,0,333.63,385.03,106.6,101.0,0.517,1274539.0,1274539.0,17551,0,0,0,L,1122011218,1,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556221508,415357.00
04/25/2019 15:45,2,3.668,ACTIVE,215.77,348.66,60.017,1556221504,"201051344000890","174011545737251",29.28,33.80,0,333.63,385.33,108.8,103.1,0.504,1272292.8,1272292.8,25684,0,0,0,L,1122011218,1,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556221509,415358.00
04/25/2019 15:45,2,3.660,ACTIVE,217.13,358.28,60.017,1556221504,"201051344000988","174011545737251",19.08,26.00,0,318.30,390.44,70.8,66.4,0.592,982851.6,982851.6,17876,0,0,0,L,1122011218,1,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556221510,415359.00
04/25/2019 15:45,2,3.660,ACTIVE,216.67,349.26,60.001,1556221504,"201051344000582","174011545737251",28.88,31.00,0,333.03,393.45,107.1,101.4,0.508,1251150.2,1251150.2,25660,0,0,0,L,1122011218,1,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556221511,415360.00
04/25/2019 15:45,2,3.635,ACTIVE,216.22,350.47,60.017,1556221504,"201051344000868","174011545737251",29.18,26.30,0,333.03,384.43,107.3,101.7,0.495,1259734.6,1259734.6,49599,0,0,0,L,1122011218,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556221512,415361.00
04/25/2019 15:45,2,3.537,ACTIVE,217.35,350.77,60.017,1556221504,"201051344000576","174011545737251",29.54,26.80,0,333.93,385.93,105.8,100.2,0.499,1277810.7,1277810.7,21639,0,0,0,L,1122011218,1,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556221512,415362.00
04/25/2019 15:45,2,3.611,ACTIVE,216.90,350.77,60.017,1556221504,"201051344001158","174011545737251",28.98,29.50,0,331.83,385.03,106.1,100.5,0.499,1254538.9,1254538.9,17861,0,0,0,L,1122011218,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556221513,415363.00
04/25/2019 15:45,2,3.564,ACTIVE,216.45,349.56,60.043,1556221504,"201051344000917","174011545737251",29.54,32.60,0,331.83,385.63,106.6,101.0,0.504,1267666.2,1267666.2,25576,0,0,0,L,1122011218,1,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556221514,415364.00
04/25/2019 15:45,2,3.594,ACTIVE,216.22,355.28,59.980,1556221504,"201051344000417","174011545737251",19.14,31.80,0,318.91,389.84,69.7,65.4,0.592,1017424.0,1017424.0,25725,0,0,0,L,1122011218,1,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556221516,415365.00
04/25/2019 15:45,2,3.648,ACTIVE,216.00,348.66,60.033,1556221504,"201051344000685","174011545737251",28.92,32.20,0,333.63,385.93,106.8,101.2,0.521,1274007.2,1274007.2,25744,0,0,0,L,1122011218,1,124.49,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556221517,415366.00
04/25/2019 15:45,2,3.680,ACTIVE,216.90,348.66,60.012,1556221504,"201051344000651","174011545737251",29.08,32.20,0,332.13,384.43,108.4,102.7,0.504,1266843.5,1266843.5,25710,0,0,0,L,1122011218,1,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556221518,415367.00
04/25/2019 15:45,2,3.584,ACTIVE,216.00,349.26,60.017,1556221504,"201051344000594","174011545737251",29.16,38.00,0,332.43,385.03,105.8,100.2,0.486,1279309.2,1279309.2,49592,0,0,0,L,1122011218,1,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556221518,415368.00
04/25/2019 15:45,2,3.566,ACTIVE,217.35,350.17,60.017,1556221504,"201051344000469","174011545737251",29.64,26.30,0,333.33,385.93,107.0,101.4,0.508,1259320.6,1259320.6,17834,0,0,0,L,1122011218,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556221519,415369.00
04/25/2019 15:45,2,3.760,ACTIVE,216.90,350.17,60.006,1556221504,"201051344000585","174011545737251",29.26,32.00,0,333.03,385.63,111.5,105.6,0.513,1280092.3,1280092.3,25769,0,0,0,L,1122011218,1,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556221520,415370.00
04/25/2019 15:45,2,3.562,ACTIVE,217.58,351.67,60.022,1556221504,"201051344000853","174011545737251",29.78,27.50,0,334.84,387.14,107.4,101.7,0.504,1282749.5,1282749.5,17435,0,0,0,L,1122011218,1,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556221521,415371.00
04/25/2019 15:45,2,3.584,ACTIVE,216.22,348.06,60.012,1556221504,"201051344001145","174011545737251",29.40,30.50,0,334.24,385.63,106.7,101.0,0.495,1282293.8,1282293.8,25687,0,0,0,L,1122011218,1,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556221522,415372.00
04/25/2019 15:45,2,3.615,ACTIVE,216.45,348.96,60.022,1556221504,"201051344000438","174011545737251",29.30,33.00,0,333.63,385.63,107.4,101.7,0.504,1275225.7,1275225.7,25719,0,0,0,L,1122011218,1,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556221523,415373.00
04/25/2019 15:45,2,3.646,ACTIVE,216.22,348.06,60.028,1556221504,"201051344001135","174011545737251",29.26,36.00,0,333.33,391.64,108.0,102.4,0.482,1262076.1,1262076.1,25670,0,0,0,L,1122011218,1,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556221524,415374.00
04/25/2019 15:45,2,3.543,ACTIVE,217.13,349.26,60.028,1556221504,"201051344000983","174011545737251",29.60,27.50,0,333.63,385.63,106.3,100.7,0.508,1280792.5,1280792.5,17434,0,0,0,L,1122011218,1,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556221525,415375.00
04/25/2019 15:45,2,3.643,ACTIVE,216.67,348.66,60.012,1556221504,"201051344001203","174011545737251",29.16,33.30,0,333.33,385.33,107.6,101.9,0.499,1269800.6,1269800.6,25728,0,0,0,L,1122011218,1,124.49,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556221526,415376.00
04/25/2019 15:45,2,3.500,ACTIVE,215.77,347.76,60.012,1556221504,"201051344001230","174011545737251",29.46,31.80,0,332.13,389.54,104.5,98.9,0.491,1266075.7,1266075.7,25554,0,0,0,L,1122011218,1,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556221527,415377.00
04/25/2019 15:45,2,3.631,ACTIVE,215.77,348.66,60.017,1556221504,"201051344000646","174011545737251",28.82,35.40,0,331.23,391.64,106.0,100.4,0.491,1259614.5,1259614.5,25697,0,0,0,L,1122011218,1,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556221528,415378.00
04/25/2019 15:45,2,3.553,ACTIVE,216.45,348.96,60.033,1556221504,"201051344000867","174011545737251",29.02,34.50,0,333.33,383.23,104.5,98.9,0.464,1257968.7,1257968.7,49625,0,0,0,L,1122011218,1,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556221529,415379.00
04/25/2019 15:45,2,3.527,ACTIVE,216.67,350.77,60.022,1556221504,"201051344000633","174011545737251",28.94,33.00,0,332.43,384.73,103.4,97.9,0.486,1255371.2,1255371.2,49721,0,0,0,L,1122011218,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556221530,415380.00
04/25/2019 15:45,2,3.602,ACTIVE,215.77,347.76,60.043,1556221504,"201051344000955","174011545737251",28.98,36.00,0,332.43,383.83,105.7,100.1,0.491,1279680.7,1279680.7,25715,0,0,0,L,1122011218,1,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556221531,415381.00
04/25/2019 15:45,2,3.477,ACTIVE,217.13,349.86,60.038,1556221504,"201051344000648","174011545737251",29.10,27.50,0,332.73,384.73,102.5,97.0,0.482,1270582.3,1270582.3,49177,0,0,0,L,1122011218,1,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556221531,415382.00
04/25/2019 15:45,2,3.500,ACTIVE,217.13,350.17,60.038,1556221504,"201051344000645","174011545737251",29.36,27.50,0,334.24,385.33,104.1,98.6,0.477,1275465.4,1275465.4,49141,0,0,0,L,1122011218,1,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556221532,415383.00
04/25/2019 15:45,2,3.520,ACTIVE,217.13,351.07,60.043,1556221504,"201051344000569","174011545737251",29.58,28.00,0,333.63,385.93,105.5,99.9,0.495,1291603.9,1291603.9,17347,0,0,0,L,1122011218,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556221534,415384.00
04/25/2019 15:45,2,3.562,ACTIVE,216.90,354.97,60.033,1556221504,"179051228000119","174011545737251",29.60,30.80,0,337.84,390.74,106.8,101.2,0.508,78774.7,78774.7,17456,0,0,0,L,46974696,1,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556221534,415385.00
04/25/2019 16:00,2,3.930,ACTIVE,217.58,351.67,60.028,1556222404,"201051344000579","174011545737251",28.90,32.00,0,333.03,380.22,115.1,109.1,0.535,1291473.9,1291473.9,17802,0,0,0,L,1122011218,1,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556222405,415386.00
04/25/2019 16:00,2,4.049,ACTIVE,216.90,349.86,60.022,1556222404,"201051344001025","174011545737251",29.04,35.40,0,333.03,382.33,119.0,112.9,0.530,1273794.4,1273794.4,25730,0,0,0,L,1122011218,1,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556222406,415387.00
04/25/2019 16:00,2,3.865,ACTIVE,216.90,350.77,60.043,1556222404,"201051344001093","174011545737251",29.24,30.00,0,333.93,380.22,114.5,108.6,0.517,1257624.8,1257624.8,25771,0,0,0,L,1122011218,1,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556222407,415388.00
04/25/2019 16:00,2,3.887,ACTIVE,217.58,351.67,60.028,1556222404,"201051344000458","174011545737251",29.06,31.30,0,333.63,379.92,114.5,108.6,0.530,1274565.5,1274565.5,17552,0,0,0,L,1122011218,1,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556222408,415389.00
04/25/2019 16:00,2,3.996,ACTIVE,216.22,348.96,60.028,1556222404,"201051344000890","174011545737251",28.90,33.30,0,333.93,380.82,117.0,111.0,0.544,1272319.9,1272319.9,25685,0,0,0,L,1122011218,1,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556222409,415390.00
04/25/2019 16:00,2,3.957,ACTIVE,217.58,359.78,60.001,1556222404,"201051344000988","174011545737251",18.96,26.00,0,317.70,391.94,76.0,71.5,0.636,982869.1,982869.1,17877,0,0,0,L,1122011218,1,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556222410,415391.00
04/25/2019 16:00,2,3.930,ACTIVE,217.13,351.37,60.028,1556222404,"201051344000582","174011545737251",29.04,30.80,0,333.93,381.42,115.6,109.7,0.539,1251176.9,1251176.9,25661,0,0,0,L,1122011218,1,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556222411,415392.00
04/25/2019 16:00,2,3.881,ACTIVE,216.67,350.77,60.049,1556222404,"201051344000868","174011545737251",29.44,26.50,0,333.63,380.52,115.7,109.7,0.544,1259761.4,1259761.4,49600,0,0,0,L,1122011218,1,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556222411,415393.00
04/25/2019 16:00,2,3.848,ACTIVE,217.80,352.57,60.022,1556222404,"201051344000576","174011545737251",29.50,26.80,0,333.63,380.52,114.9,109.0,0.548,1277837.1,1277837.1,21640,0,0,0,L,1122011218,1,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556222412,415394.00
04/25/2019 16:00,2,3.982,ACTIVE,217.58,351.67,60.012,1556222404,"201051344001158","174011545737251",28.67,29.50,0,332.73,379.62,115.6,109.7,0.539,1254565.4,1254565.4,17862,0,0,0,L,1122011218,1,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556222413,415395.00
04/25/2019 16:00,2,3.979,ACTIVE,216.90,351.97,60.038,1556222404,"201051344000917","174011545737251",29.10,32.20,0,332.43,381.12,117.2,111.2,0.552,1267692.9,1267692.9,25577,0,0,0,L,1122011218,1,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556222414,415396.00
04/25/2019 16:00,2,4.045,ACTIVE,216.45,356.78,60.054,1556222404,"201051344000417","174011545737251",18.73,31.50,0,317.70,389.24,76.8,72.2,0.641,1017441.3,1017441.3,25726,0,0,0,L,1122011218,1,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556222416,415397.00
04/25/2019 16:00,2,3.994,ACTIVE,216.45,351.67,60.049,1556222404,"201051344000685","174011545737251",29.06,31.30,0,333.03,381.12,117.6,111.6,0.579,1274034.1,1274034.1,25745,0,0,0,L,1122011218,1,124.72,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556222417,415398.00
04/25/2019 16:00,2,4.076,ACTIVE,217.13,352.27,60.033,1556222404,"201051344000651","174011545737251",28.88,31.80,0,332.73,381.12,119.3,113.2,0.548,1266870.8,1266870.8,25711,0,0,0,L,1122011218,1,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556222418,415399.00
04/25/2019 16:00,2,3.902,ACTIVE,216.45,350.17,60.038,1556222404,"201051344000594","174011545737251",29.38,37.30,0,333.03,380.52,116.1,110.2,0.530,1279335.8,1279335.8,49593,0,0,0,L,1122011218,1,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556222419,415400.00
04/25/2019 16:00,2,3.959,ACTIVE,217.80,352.57,60.038,1556222404,"201051344000469","174011545737251",29.26,26.00,0,333.03,380.52,117.3,111.3,0.557,1259347.4,1259347.4,17835,0,0,0,L,1122011218,1,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556222419,415401.00
04/25/2019 16:00,2,4.189,ACTIVE,217.13,351.37,60.012,1556222404,"201051344000585","174011545737251",28.94,31.80,0,333.63,382.03,122.8,116.6,0.575,1280120.4,1280120.4,25770,0,0,0,L,1122011218,1,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556222420,415402.00
04/25/2019 16:00,2,4.002,ACTIVE,218.26,354.37,60.033,1556222404,"201051344000853","174011545737251",29.08,28.00,0,335.14,381.42,118.0,112.0,0.552,1282776.5,1282776.5,17436,0,0,0,L,1122011218,1,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556222421,415403.00
04/25/2019 16:00,2,4.006,ACTIVE,216.22,349.56,60.028,1556222404,"201051344001145","174011545737251",29.08,30.30,0,333.93,380.82,118.0,111.9,0.548,1282320.7,1282320.7,25688,0,0,0,L,1122011218,1,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556222422,415404.00
04/25/2019 16:00,2,4.000,ACTIVE,216.90,351.37,60.070,1556222404,"201051344000438","174011545737251",29.28,32.80,0,334.24,381.73,118.7,112.6,0.575,1275252.8,1275252.8,25720,0,0,0,L,1122011218,1,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556222423,415405.00
04/25/2019 16:00,2,4.057,ACTIVE,216.67,350.47,60.075,1556222404,"201051344001135","174011545737251",29.16,35.60,0,333.63,380.82,119.8,113.7,0.539,1262103.4,1262103.4,25671,0,0,0,L,1122011218,1,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556222424,415406.00
04/25/2019 16:00,2,3.957,ACTIVE,217.58,352.87,60.043,1556222404,"201051344000983","174011545737251",29.46,28.00,0,333.33,380.52,118.1,112.0,0.561,1280819.5,1280819.5,17435,0,0,0,L,1122011218,1,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556222425,415407.00
04/25/2019 16:00,2,4.049,ACTIVE,217.13,351.07,60.043,1556222404,"201051344001203","174011545737251",29.22,33.00,0,333.63,381.42,119.9,113.8,0.561,1269828.0,1269828.0,25729,0,0,0,L,1122011218,1,124.94,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556222426,415408.00
04/25/2019 16:00,2,3.924,ACTIVE,216.00,350.17,60.043,1556222404,"201051344001230","174011545737251",29.32,31.30,0,330.93,376.92,116.5,110.5,0.548,1266102.3,1266102.3,25555,0,0,0,L,1122011218,1,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556222427,415409.00
04/25/2019 16:00,2,4.004,ACTIVE,216.22,349.26,60.022,1556222404,"201051344000646","174011545737251",29.16,34.80,0,331.83,381.12,118.3,112.3,0.544,1259641.6,1259641.6,25698,0,0,0,L,1122011218,1,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556222428,415410.00
04/25/2019 16:00,2,3.934,ACTIVE,216.90,350.17,60.033,1556222404,"201051344000867","174011545737251",29.22,34.00,0,333.93,379.32,116.5,110.5,0.521,1257995.4,1257995.4,49626,0,0,0,L,1122011218,1,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556222429,415411.00
04/25/2019 16:00,2,3.898,ACTIVE,217.13,351.97,60.038,1556222404,"201051344000633","174011545737251",29.30,32.20,0,332.13,380.52,115.7,109.7,0.557,1255397.7,1255397.7,49722,0,0,0,L,1122011218,1,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556222430,415412.00
04/25/2019 16:00,2,3.994,ACTIVE,216.22,350.47,60.038,1556222404,"201051344000955","174011545737251",29.12,35.80,0,332.73,379.32,117.7,111.7,0.552,1279707.7,1279707.7,25716,0,0,0,L,1122011218,1,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556222431,415413.00
04/25/2019 16:00,2,3.863,ACTIVE,217.35,351.07,60.038,1556222404,"201051344000648","174011545737251",29.24,27.50,0,333.63,379.62,114.4,108.5,0.539,1270608.5,1270608.5,49178,0,0,0,L,1122011218,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556222432,415414.00
04/25/2019 16:00,2,3.959,ACTIVE,217.58,351.97,60.033,1556222404,"201051344000645","174011545737251",28.88,27.30,0,333.03,379.92,115.8,109.9,0.535,1275492.0,1275492.0,49142,0,0,0,L,1122011218,1,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556222433,415415.00
04/25/2019 16:00,2,3.934,ACTIVE,217.35,353.47,60.043,1556222404,"201051344000569","174011545737251",29.10,27.80,0,333.03,381.12,116.0,110.0,0.548,1291630.9,1291630.9,17349,0,0,0,L,1122011218,1,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556222434,415416.00
04/25/2019 16:00,2,3.906,ACTIVE,217.35,357.08,60.049,1556222404,"179051228000119","174011545737251",29.44,30.80,0,336.64,382.63,116.5,110.5,0.552,78802.0,78802.0,17457,0,0,0,L,46974696,1,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556222435,415417.00
04/25/2019 16:15,2,3.029,ACTIVE,216.45,347.76,60.038,1556223304,"201051344000579","174011545737251",29.28,31.30,0,333.93,378.42,89.8,84.8,0.411,1291496.7,1291496.7,17803,0,0,0,L,1122011218,1,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556223305,415418.00
04/25/2019 16:15,2,3.131,ACTIVE,216.00,346.26,60.017,1556223304,"201051344001025","174011545737251",29.32,35.20,0,333.63,379.92,93.0,87.9,0.407,1273817.9,1273817.9,25731,0,0,0,L,1122011218,1,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556223306,415419.00
04/25/2019 16:15,2,2.988,ACTIVE,216.22,347.46,60.022,1556223304,"201051344001093","174011545737251",29.32,29.80,0,333.33,378.42,88.8,83.8,0.402,1257647.3,1257647.3,25772,0,0,0,L,1122011218,1,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556223307,415420.00
04/25/2019 16:15,2,3.000,ACTIVE,216.45,347.46,60.012,1556223304,"201051344000458","174011545737251",29.28,30.30,0,334.54,377.52,89.0,84.0,0.411,1274588.0,1274588.0,17553,0,0,0,L,1122011218,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556223308,415421.00
04/25/2019 16:15,2,3.092,ACTIVE,215.54,346.86,60.017,1556223304,"201051344000890","174011545737251",29.12,32.40,0,333.33,379.92,91.2,86.1,0.415,1272343.0,1272343.0,25686,0,0,0,L,1122011218,1,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556223309,415422.00
04/25/2019 16:15,2,3.066,ACTIVE,216.45,354.67,60.022,1556223304,"201051344000988","174011545737251",19.10,25.00,0,332.43,390.44,59.3,55.3,0.504,982883.8,982883.8,17878,0,0,0,L,1122011218,1,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556223310,415423.00
04/25/2019 16:15,2,3.094,ACTIVE,216.22,347.46,60.022,1556223304,"201051344000582","174011545737251",28.69,30.80,0,333.33,379.32,90.0,84.9,0.420,1251199.6,1251199.6,25662,0,0,0,L,1122011218,1,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556223311,415424.00
04/25/2019 16:15,2,3.049,ACTIVE,216.00,347.16,60.012,1556223304,"201051344000868","174011545737251",29.28,25.50,0,333.03,379.62,90.5,85.4,0.420,1259784.0,1259784.0,49601,0,0,0,L,1122011218,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556223312,415425.00
04/25/2019 16:15,2,2.994,ACTIVE,216.90,350.17,60.017,1556223304,"201051344000576","174011545737251",29.34,26.50,0,333.93,379.02,89.0,84.0,0.429,1277859.4,1277859.4,21641,0,0,0,L,1122011218,1,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556223313,415426.00
04/25/2019 16:15,2,3.020,ACTIVE,216.67,347.76,60.017,1556223304,"201051344001158","174011545737251",29.32,28.50,0,333.63,378.42,89.7,84.7,0.415,1254587.9,1254587.9,17863,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556223314,415427.00
04/25/2019 16:15,2,3.068,ACTIVE,216.22,346.86,60.012,1556223304,"201051344000917","174011545737251",29.10,32.00,0,330.33,379.92,90.4,85.4,0.411,1267715.6,1267715.6,25578,0,0,0,L,1122011218,1,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556223315,415428.00
04/25/2019 16:15,2,3.156,ACTIVE,216.00,352.87,60.001,1556223304,"201051344000417","174011545737251",18.69,30.00,0,332.13,389.24,59.7,55.7,0.508,1017456.0,1017456.0,25727,0,0,0,L,1122011218,1,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556223316,415429.00
04/25/2019 16:15,2,3.109,ACTIVE,215.77,347.16,60.017,1556223304,"201051344000685","174011545737251",28.96,30.30,0,334.24,379.32,91.2,86.1,0.446,1274056.9,1274056.9,25746,0,0,0,L,1122011218,1,124.27,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556223317,415430.00
04/25/2019 16:15,2,3.146,ACTIVE,216.45,349.26,60.022,1556223304,"201051344000651","174011545737251",29.16,31.50,0,333.63,379.02,93.0,87.8,0.429,1266893.9,1266893.9,25712,0,0,0,L,1122011218,1,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556223318,415431.00
04/25/2019 16:15,2,3.062,ACTIVE,215.77,347.16,60.012,1556223304,"201051344000594","174011545737251",29.26,35.80,0,332.73,378.72,90.7,85.6,0.411,1279358.3,1279358.3,49594,0,0,0,L,1122011218,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556223319,415432.00
04/25/2019 16:15,2,3.064,ACTIVE,216.67,347.76,60.006,1556223304,"201051344000469","174011545737251",29.50,25.80,0,333.03,379.32,91.6,86.5,0.446,1259370.1,1259370.1,17836,0,0,0,L,1122011218,1,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556223320,415433.00
04/25/2019 16:15,2,3.232,ACTIVE,216.45,348.06,60.012,1556223304,"201051344000585","174011545737251",29.38,30.80,0,333.03,379.62,96.2,90.9,0.442,1280144.2,1280144.2,25771,0,0,0,L,1122011218,1,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556223321,415434.00
04/25/2019 16:15,2,3.068,ACTIVE,217.35,348.66,60.017,1556223304,"201051344000853","174011545737251",29.54,27.50,0,334.54,380.22,91.9,86.8,0.429,1282799.2,1282799.2,17437,0,0,0,L,1122011218,1,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556223322,415435.00
04/25/2019 16:15,2,3.061,ACTIVE,216.00,346.26,60.028,1556223304,"201051344001145","174011545737251",29.50,29.50,0,334.54,379.92,91.4,86.3,0.420,1282343.3,1282343.3,25689,0,0,0,L,1122011218,1,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556223323,415436.00
04/25/2019 16:15,2,3.166,ACTIVE,216.22,347.46,60.006,1556223304,"201051344000438","174011545737251",28.82,32.00,0,333.63,379.92,92.5,87.3,0.438,1275275.7,1275275.7,25721,0,0,0,L,1122011218,1,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556223324,415437.00
04/25/2019 16:15,2,3.186,ACTIVE,216.00,346.26,59.996,1556223304,"201051344001135","174011545737251",29.12,34.80,0,333.93,378.42,94.0,88.8,0.415,1262126.6,1262126.6,25672,0,0,0,L,1122011218,1,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556223325,415438.00
04/25/2019 16:15,2,3.045,ACTIVE,216.67,347.76,59.996,1556223304,"201051344000983","174011545737251",29.86,26.80,0,333.03,379.02,92.1,87.0,0.438,1280842.2,1280842.2,17436,0,0,0,L,1122011218,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556223326,415439.00
04/25/2019 16:15,2,3.189,ACTIVE,216.45,346.86,60.022,1556223304,"201051344001203","174011545737251",28.92,32.60,0,333.93,379.62,93.5,88.3,0.438,1269851.0,1269851.0,25730,0,0,0,L,1122011218,1,124.49,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556223326,415440.00
04/25/2019 16:15,2,3.068,ACTIVE,215.54,346.56,60.001,1556223304,"201051344001230","174011545737251",29.32,30.50,0,332.43,376.01,91.2,86.1,0.424,1266124.8,1266124.8,25556,0,0,0,L,1122011218,1,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556223327,415441.00
04/25/2019 16:15,2,3.174,ACTIVE,215.54,347.16,59.996,1556223304,"201051344000646","174011545737251",28.88,34.30,0,332.73,378.42,92.9,87.7,0.424,1259664.5,1259664.5,25699,0,0,0,L,1122011218,1,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556223328,415442.00
04/25/2019 16:15,2,3.068,ACTIVE,216.22,346.56,60.012,1556223304,"201051344000867","174011545737251",29.48,33.30,0,333.93,377.52,91.6,86.5,0.407,1258017.9,1258017.9,49627,0,0,0,L,1122011218,1,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556223329,415443.00
04/25/2019 16:15,2,3.045,ACTIVE,216.67,348.66,59.990,1556223304,"201051344000633","174011545737251",29.42,32.20,0,333.63,378.12,90.7,85.6,0.420,1255420.0,1255420.0,49723,0,0,0,L,1122011218,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556223330,415444.00
04/25/2019 16:15,2,3.141,ACTIVE,215.54,346.56,59.990,1556223304,"201051344000955","174011545737251",29.12,35.20,0,333.03,377.52,92.5,87.4,0.438,1279730.5,1279730.5,25717,0,0,0,L,1122011218,1,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556223331,415445.00
04/25/2019 16:15,2,3.000,ACTIVE,216.45,348.66,60.006,1556223304,"201051344000648","174011545737251",29.40,27.30,0,334.24,377.82,89.3,84.3,0.415,1270630.6,1270630.6,49179,0,0,0,L,1122011218,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556223332,415446.00
04/25/2019 16:15,2,3.045,ACTIVE,216.67,347.76,59.996,1556223304,"201051344000645","174011545737251",29.32,27.00,0,334.54,377.82,90.3,85.3,0.411,1275514.3,1275514.3,49143,0,0,0,L,1122011218,1,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556223333,415447.00
04/25/2019 16:15,2,3.053,ACTIVE,216.67,348.36,59.980,1556223304,"201051344000569","174011545737251",29.62,27.80,0,333.63,378.42,91.5,86.4,0.433,1291653.4,1291653.4,17350,0,0,0,L,1122011218,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556223334,415448.00
04/25/2019 16:15,2,3.068,ACTIVE,216.67,352.87,59.996,1556223304,"179051228000119","174011545737251",29.86,30.50,0,337.24,381.73,92.8,87.7,0.438,78824.9,78824.9,17458,0,0,0,L,46974696,1,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556223335,415449.00
04/25/2019 16:30,2,3.373,ACTIVE,217.13,350.47,60.012,1556224204,"201051344000579","174011545737251",29.20,31.30,0,334.84,373.31,99.7,94.3,0.464,1291518.5,1291518.5,17804,0,0,0,L,1122011218,1,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556224205,415450.00
04/25/2019 16:30,2,3.475,ACTIVE,216.22,347.46,60.022,1556224204,"201051344001025","174011545737251",29.22,35.20,0,333.33,372.71,102.8,97.3,0.455,1273840.4,1273840.4,25732,0,0,0,L,1122011218,1,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556224206,415451.00
04/25/2019 16:30,2,3.332,ACTIVE,216.45,348.66,60.022,1556224204,"201051344001093","174011545737251",29.12,29.80,0,333.63,373.61,98.3,93.0,0.451,1257668.7,1257668.7,25773,0,0,0,L,1122011218,1,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556224207,415452.00
04/25/2019 16:30,2,3.316,ACTIVE,217.13,349.26,60.017,1556224204,"201051344000458","174011545737251",29.28,31.50,0,334.54,372.71,98.3,93.0,0.455,1274609.5,1274609.5,17554,0,0,0,L,1122011218,1,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556224208,415453.00
04/25/2019 16:30,2,3.424,ACTIVE,215.77,346.86,60.001,1556224204,"201051344000890","174011545737251",29.02,32.20,0,333.03,370.90,100.6,95.2,0.460,1272364.9,1272364.9,25687,0,0,0,L,1122011218,1,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556224209,415454.00
04/25/2019 16:30,2,3.371,ACTIVE,217.13,357.08,60.028,1556224204,"201051344000988","174011545737251",19.14,25.00,0,331.83,382.93,65.4,61.2,0.552,982897.9,982897.9,17879,0,0,0,L,1122011218,1,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556224210,415455.00
04/25/2019 16:30,2,3.375,ACTIVE,216.67,349.26,60.022,1556224204,"201051344000582","174011545737251",29.08,30.30,0,333.33,374.51,99.4,94.0,0.468,1251221.2,1251221.2,25663,0,0,0,L,1122011218,1,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556224211,415456.00
04/25/2019 16:30,2,3.363,ACTIVE,216.45,349.26,60.012,1556224204,"201051344000868","174011545737251",29.16,26.50,0,333.03,373.61,99.4,94.0,0.451,1259805.7,1259805.7,49602,0,0,0,L,1122011218,1,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556224212,415457.00
04/25/2019 16:30,2,3.273,ACTIVE,217.35,351.37,60.022,1556224204,"201051344000576","174011545737251",29.44,26.80,0,333.33,373.01,97.6,92.2,0.464,1277880.7,1277880.7,21642,0,0,0,L,1122011218,1,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556224213,415458.00
04/25/2019 16:30,2,3.352,ACTIVE,217.13,349.56,60.033,1556224204,"201051344001158","174011545737251",28.98,28.80,0,333.93,373.31,98.4,93.1,0.464,1254609.4,1254609.4,17864,0,0,0,L,1122011218,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556224214,415459.00
04/25/2019 16:30,2,3.373,ACTIVE,216.45,348.66,60.022,1556224204,"201051344000917","174011545737251",29.12,32.40,0,331.83,373.61,99.5,94.1,0.455,1267737.2,1267737.2,25579,0,0,0,L,1122011218,1,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556224215,415460.00
04/25/2019 16:30,2,3.438,ACTIVE,216.00,353.77,59.980,1556224204,"201051344000417","174011545737251",18.79,29.80,0,331.83,380.52,65.4,61.2,0.552,1017470.1,1017470.1,25728,0,0,0,L,1122011218,1,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556224216,415461.00
04/25/2019 16:30,2,3.420,ACTIVE,215.77,348.36,60.017,1556224204,"201051344000685","174011545737251",28.86,30.50,0,334.24,373.31,100.1,94.7,0.491,1274078.6,1274078.6,25747,0,0,0,L,1122011218,1,124.49,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556224217,415462.00
04/25/2019 16:30,2,3.469,ACTIVE,216.67,349.26,60.017,1556224204,"201051344000651","174011545737251",29.06,31.50,0,334.24,373.91,102.1,96.6,0.468,1266916.1,1266916.1,25713,0,0,0,L,1122011218,1,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556224218,415463.00
04/25/2019 16:30,2,3.318,ACTIVE,216.00,348.06,60.033,1556224204,"201051344000594","174011545737251",29.66,35.40,0,332.73,370.60,99.7,94.3,0.455,1279379.9,1279379.9,49595,0,0,0,L,1122011218,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556224219,415464.00
04/25/2019 16:30,2,3.387,ACTIVE,217.13,349.56,60.012,1556224204,"201051344000469","174011545737251",29.34,26.00,0,333.93,373.91,100.6,95.2,0.491,1259391.8,1259391.8,17837,0,0,0,L,1122011218,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556224220,415465.00
04/25/2019 16:30,2,3.615,ACTIVE,216.67,348.96,60.017,1556224204,"201051344000585","174011545737251",28.90,31.00,0,333.03,374.51,105.9,100.3,0.486,1280167.0,1280167.0,25772,0,0,0,L,1122011218,1,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556224221,415466.00
04/25/2019 16:30,2,3.430,ACTIVE,217.58,350.47,60.022,1556224204,"201051344000853","174011545737251",29.34,27.80,0,334.84,373.91,101.8,96.4,0.477,1282821.0,1282821.0,17438,0,0,0,L,1122011218,1,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556224222,415467.00
04/25/2019 16:30,2,3.451,ACTIVE,216.00,348.96,60.017,1556224204,"201051344001145","174011545737251",29.20,29.80,0,333.63,373.01,102.1,96.6,0.473,1282365.1,1282365.1,25690,0,0,0,L,1122011218,1,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556224222,415468.00
04/25/2019 16:30,2,3.471,ACTIVE,216.45,349.26,60.017,1556224204,"201051344000438","174011545737251",29.28,31.80,0,333.63,373.91,102.9,97.4,0.486,1275297.7,1275297.7,25722,0,0,0,L,1122011218,1,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556224223,415469.00
04/25/2019 16:30,2,3.576,ACTIVE,216.22,347.16,60.017,1556224204,"201051344001135","174011545737251",28.86,35.00,0,333.63,371.51,104.6,99.1,0.464,1262148.9,1262148.9,25673,0,0,0,L,1122011218,1,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556224224,415470.00
04/25/2019 16:30,2,3.449,ACTIVE,217.13,349.26,60.017,1556224204,"201051344000983","174011545737251",29.56,27.50,0,334.24,373.91,103.2,97.7,0.495,1280864.0,1280864.0,17437,0,0,0,L,1122011218,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556224225,415471.00
04/25/2019 16:30,2,3.547,ACTIVE,216.45,349.26,60.006,1556224204,"201051344001203","174011545737251",29.26,32.40,0,334.24,374.51,105.1,99.5,0.486,1269873.2,1269873.2,25731,0,0,0,L,1122011218,1,124.72,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556224226,415472.00
04/25/2019 16:30,2,3.449,ACTIVE,215.77,347.16,60.012,1556224204,"201051344001230","174011545737251",29.38,30.50,0,332.13,369.40,102.7,97.2,0.482,1266146.3,1266146.3,25557,0,0,0,L,1122011218,1,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556224227,415473.00
04/25/2019 16:30,2,3.557,ACTIVE,215.54,347.46,59.996,1556224204,"201051344000646","174011545737251",29.02,34.50,0,332.43,371.21,104.6,99.1,0.486,1259686.4,1259686.4,25700,0,0,0,L,1122011218,1,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556224228,415474.00
04/25/2019 16:30,2,3.451,ACTIVE,216.67,348.36,60.012,1556224204,"201051344000867","174011545737251",29.50,32.60,0,333.93,372.41,103.1,97.6,0.460,1258039.6,1258039.6,49628,0,0,0,L,1122011218,1,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556224229,415475.00
04/25/2019 16:30,2,3.471,ACTIVE,216.90,351.07,60.043,1556224204,"201051344000633","174011545737251",29.12,33.30,0,333.03,372.71,102.3,96.8,0.473,1255441.5,1255441.5,49724,0,0,0,L,1122011218,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556224230,415476.00
04/25/2019 16:30,2,3.541,ACTIVE,215.77,347.46,60.006,1556224204,"201051344000955","174011545737251",29.04,35.40,0,332.43,370.30,104.2,98.6,0.477,1279752.5,1279752.5,25718,0,0,0,L,1122011218,1,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556224231,415477.00
04/25/2019 16:30,2,3.439,ACTIVE,216.90,348.96,60.012,1556224204,"201051344000648","174011545737251",28.98,27.50,0,334.54,373.01,101.0,95.5,0.473,1270651.8,1270651.8,49180,0,0,0,L,1122011218,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556224232,415478.00
04/25/2019 16:30,2,3.439,ACTIVE,217.13,349.86,60.017,1556224204,"201051344000645","174011545737251",29.44,27.00,0,333.63,373.01,102.6,97.1,0.473,1275535.8,1275535.8,49144,0,0,0,L,1122011218,1,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556224233,415479.00
04/25/2019 16:30,2,3.465,ACTIVE,217.13,349.56,60.001,1556224204,"201051344000569","174011545737251",29.66,27.80,0,334.24,374.21,104.0,98.5,0.495,1291675.2,1291675.2,17351,0,0,0,L,1122011218,1,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556224234,415480.00
04/25/2019 16:30,2,3.496,ACTIVE,217.13,354.67,60.001,1556224204,"179051228000119","174011545737251",29.74,30.30,0,335.74,376.01,105.4,99.8,0.499,78847.0,78847.0,17459,0,0,0,L,46974696,1,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556224235,415481.00
