ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2019 16:45,2,2.754,ACTIVE,216.67,347.16,60.001,1556225104,"201051344000579","174011545737251",29.48,30.00,0,318.91,391.64,82.2,77.4,0.367,1291539.7,1291539.7,17805,0,0,0,L,1122011218,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556225105,415482.00
04/25/2019 16:45,2,2.824,ACTIVE,216.22,345.66,60.001,1556225104,"201051344001025","174011545737251",29.68,35.00,0,334.24,375.71,84.9,80.0,0.376,1273862.4,1273862.4,25733,0,0,0,L,1122011218,1,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556225106,415483.00
04/25/2019 16:45,2,2.729,ACTIVE,216.45,346.86,60.033,1556225104,"201051344001093","174011545737251",29.36,28.30,0,321.01,389.84,81.2,76.4,0.371,1257689.7,1257689.7,25774,0,0,0,L,1122011218,1,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556225107,415484.00
04/25/2019 16:45,2,2.736,ACTIVE,216.67,346.26,59.996,1556225104,"201051344000458","174011545737251",29.30,30.30,0,317.40,390.74,81.3,76.5,0.367,1274630.5,1274630.5,17555,0,0,0,L,1122011218,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556225108,415485.00
04/25/2019 16:45,2,2.812,ACTIVE,215.77,346.26,59.985,1556225104,"201051344000890","174011545737251",29.32,31.50,0,319.81,390.44,83.6,78.7,0.380,1272386.5,1272386.5,25688,0,0,0,L,1122011218,1,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556225109,415486.00
04/25/2019 16:45,2,2.766,ACTIVE,216.67,353.17,59.996,1556225104,"201051344000988","174011545737251",19.34,24.30,0,332.73,386.23,54.2,50.4,0.464,982911.7,982911.7,17880,0,0,0,L,1122011218,1,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556225110,415487.00
04/25/2019 16:45,2,2.795,ACTIVE,216.67,346.86,60.001,1556225104,"201051344000582","174011545737251",29.02,28.80,0,316.80,391.34,82.1,77.3,0.389,1251242.4,1251242.4,25664,0,0,0,L,1122011218,1,124.04,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556225111,415488.00
04/25/2019 16:45,2,2.750,ACTIVE,216.00,346.56,60.001,1556225104,"201051344000868","174011545737251",29.52,25.00,0,319.81,390.74,82.2,77.4,0.380,1259826.9,1259826.9,49603,0,0,0,L,1122011218,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556225112,415489.00
04/25/2019 16:45,2,2.721,ACTIVE,216.90,348.96,59.996,1556225104,"201051344000576","174011545737251",29.28,24.50,0,317.70,391.94,80.7,76.0,0.384,1277901.5,1277901.5,21643,0,0,0,L,1122011218,1,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556225113,415490.00
04/25/2019 16:45,2,2.721,ACTIVE,216.67,346.56,59.990,1556225104,"201051344001158","174011545737251",29.60,27.00,0,318.30,391.34,81.5,76.8,0.389,1254630.4,1254630.4,17865,0,0,0,L,1122011218,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556225114,415491.00
04/25/2019 16:45,2,2.770,ACTIVE,216.45,346.86,60.001,1556225104,"201051344000917","174011545737251",29.36,31.30,0,321.61,388.64,82.4,77.6,0.376,1267758.4,1267758.4,25580,0,0,0,L,1122011218,1,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556225115,415492.00
04/25/2019 16:45,2,2.795,ACTIVE,216.22,351.07,59.996,1556225104,"201051344000417","174011545737251",19.18,29.50,0,331.53,382.93,54.3,50.5,0.455,1017483.9,1017483.9,25729,0,0,0,L,1122011218,1,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556225116,415493.00
04/25/2019 16:45,2,2.793,ACTIVE,216.00,347.46,59.990,1556225104,"201051344000685","174011545737251",29.14,29.30,0,318.30,390.14,82.4,77.6,0.402,1274099.8,1274099.8,25748,0,0,0,L,1122011218,1,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556225117,415494.00
04/25/2019 16:45,2,2.838,ACTIVE,216.67,346.56,60.001,1556225104,"201051344000651","174011545737251",29.36,30.50,0,333.93,375.41,84.4,79.5,0.389,1266937.7,1266937.7,25714,0,0,0,L,1122011218,1,124.49,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556225118,415495.00
04/25/2019 16:45,2,2.756,ACTIVE,215.77,345.66,59.996,1556225104,"201051344000594","174011545737251",29.40,34.00,0,318.00,389.54,82.1,77.3,0.376,1279400.9,1279400.9,49596,0,0,0,L,1122011218,1,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556225119,415496.00
04/25/2019 16:45,2,2.734,ACTIVE,216.90,347.46,60.006,1556225104,"201051344000469","174011545737251",29.84,24.80,0,317.10,391.94,82.7,77.9,0.398,1259413.0,1259413.0,17838,0,0,0,L,1122011218,1,122.68,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556225120,415497.00
04/25/2019 16:45,2,2.945,ACTIVE,216.67,348.06,60.012,1556225104,"201051344000585","174011545737251",29.30,29.80,0,333.93,377.22,87.4,82.4,0.402,1280189.3,1280189.3,25773,0,0,0,L,1122011218,1,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556225121,415498.00
04/25/2019 16:45,2,2.781,ACTIVE,217.35,349.26,59.996,1556225104,"201051344000853","174011545737251",29.36,26.50,0,319.51,397.35,82.7,77.9,0.380,1282842.3,1282842.3,17439,0,0,0,L,1122011218,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556225122,415499.00
04/25/2019 16:45,2,2.787,ACTIVE,216.22,346.56,60.001,1556225104,"201051344001145","174011545737251",29.24,28.30,0,319.21,390.14,82.5,77.8,0.380,1282386.3,1282386.3,25691,0,0,0,L,1122011218,1,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556225123,415500.00
04/25/2019 16:45,2,2.828,ACTIVE,216.45,346.56,60.001,1556225104,"201051344000438","174011545737251",29.10,31.30,0,319.21,391.64,83.4,78.6,0.393,1275319.1,1275319.1,25723,0,0,0,L,1122011218,1,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556225124,415501.00
04/25/2019 16:45,2,2.863,ACTIVE,216.22,346.26,59.996,1556225104,"201051344001135","174011545737251",29.22,33.50,0,333.33,375.71,84.8,79.9,0.376,1262170.7,1262170.7,25674,0,0,0,L,1122011218,1,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556225125,415502.00
04/25/2019 16:45,2,2.725,ACTIVE,216.67,346.86,59.996,1556225104,"201051344000983","174011545737251",29.90,26.50,0,316.80,391.94,82.5,77.7,0.389,1280885.3,1280885.3,17438,0,0,0,L,1122011218,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556225126,415503.00
04/25/2019 16:45,2,2.824,ACTIVE,216.67,346.86,60.006,1556225104,"201051344001203","174011545737251",29.40,32.00,0,334.24,376.31,84.1,79.2,0.389,1269894.8,1269894.8,25732,0,0,0,L,1122011218,1,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556225127,415504.00
04/25/2019 16:45,2,2.715,ACTIVE,215.77,344.76,60.006,1556225104,"201051344001230","174011545737251",29.66,29.00,0,318.30,388.34,81.6,76.8,0.380,1266167.3,1266167.3,25558,0,0,0,L,1122011218,1,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556225128,415505.00
04/25/2019 16:45,2,2.844,ACTIVE,215.77,346.56,60.028,1556225104,"201051344000646","174011545737251",28.98,33.00,0,319.81,389.54,83.5,78.6,0.376,1259707.8,1259707.8,25701,0,0,0,L,1122011218,1,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556225129,415506.00
04/25/2019 16:45,2,2.740,ACTIVE,216.45,346.26,59.990,1556225104,"201051344000867","174011545737251",29.58,31.30,0,318.30,388.64,82.1,77.3,0.362,1258060.6,1258060.6,49629,0,0,0,L,1122011218,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556225130,415507.00
04/25/2019 16:45,2,2.758,ACTIVE,216.45,348.06,60.001,1556225104,"201051344000633","174011545737251",29.10,33.00,0,319.81,388.94,81.3,76.5,0.371,1255462.3,1255462.3,49725,0,0,0,L,1122011218,1,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556225131,415508.00
04/25/2019 16:45,2,2.842,ACTIVE,215.77,345.96,60.001,1556225104,"201051344000955","174011545737251",28.94,34.00,0,320.41,388.04,83.4,78.6,0.384,1279773.8,1279773.8,25719,0,0,0,L,1122011218,1,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556225131,415509.00
04/25/2019 16:45,2,2.695,ACTIVE,216.67,347.16,60.028,1556225104,"201051344000648","174011545737251",29.48,26.30,0,319.21,391.34,80.5,75.8,0.384,1270672.3,1270672.3,49181,0,0,0,L,1122011218,1,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556225133,415510.00
04/25/2019 16:45,2,2.754,ACTIVE,216.90,348.36,60.006,1556225104,"201051344000645","174011545737251",29.16,25.80,0,318.00,391.34,81.3,76.6,0.371,1275556.7,1275556.7,49145,0,0,0,L,1122011218,1,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556225134,415511.00
04/25/2019 16:45,2,2.744,ACTIVE,216.67,347.16,60.006,1556225104,"201051344000569","174011545737251",29.64,26.50,0,316.80,391.94,82.3,77.6,0.384,1291696.3,1291696.3,17352,0,0,0,L,1122011218,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556225134,415512.00
04/25/2019 16:45,2,2.770,ACTIVE,216.90,352.27,59.990,1556225104,"179051228000119","174011545737251",29.80,29.80,0,336.34,378.12,83.6,78.7,0.393,78855.1,78855.1,17460,0,0,0,L,46974696,1,123.14,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556225135,415513.00
04/25/2019 17:00,2,3.164,ACTIVE,217.13,349.86,60.006,1556226004,"201051344000579","174011545737251",29.04,29.80,0,318.91,390.74,93.1,88.0,0.433,1291559.9,1291559.9,17806,0,0,0,L,1122011218,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226006,415514.00
04/25/2019 17:00,2,3.283,ACTIVE,216.90,347.46,60.006,1556226004,"201051344001025","174011545737251",29.14,35.00,0,317.70,390.44,97.0,91.7,0.424,1273883.4,1273883.4,25734,0,0,0,L,1122011218,1,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226006,415515.00
04/25/2019 17:00,2,3.113,ACTIVE,216.90,348.06,60.001,1556226004,"201051344001093","174011545737251",29.22,28.50,0,320.71,389.54,92.1,87.0,0.420,1257709.7,1257709.7,25775,0,0,0,L,1122011218,1,124.27,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226007,415516.00
04/25/2019 17:00,2,3.098,ACTIVE,217.13,348.06,60.006,1556226004,"201051344000458","174011545737251",29.14,31.80,0,318.30,389.24,91.5,86.3,0.420,1274650.4,1274650.4,17556,0,0,0,L,1122011218,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226008,415517.00
04/25/2019 17:00,2,3.199,ACTIVE,216.22,347.46,60.001,1556226004,"201051344000890","174011545737251",29.16,32.40,0,321.01,389.84,94.5,89.3,0.433,1272407.0,1272407.0,25689,0,0,0,L,1122011218,1,124.27,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226009,415518.00
04/25/2019 17:00,2,3.170,ACTIVE,217.13,356.18,60.001,1556226004,"201051344000988","174011545737251",18.87,24.30,0,333.33,382.63,60.6,56.6,0.508,982924.8,982924.8,17881,0,0,0,L,1122011218,1,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226010,415519.00
04/25/2019 17:00,2,3.139,ACTIVE,217.13,348.66,60.006,1556226004,"201051344000582","174011545737251",29.14,28.80,0,318.91,390.44,92.7,87.5,0.433,1251262.5,1251262.5,25665,0,0,0,L,1122011218,1,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226011,415520.00
04/25/2019 17:00,2,3.109,ACTIVE,216.45,348.36,60.006,1556226004,"201051344000868","174011545737251",29.02,25.50,0,319.21,390.14,91.4,86.3,0.420,1259847.0,1259847.0,49604,0,0,0,L,1122011218,1,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226012,415521.00
04/25/2019 17:00,2,3.023,ACTIVE,217.35,348.96,60.001,1556226004,"201051344000576","174011545737251",29.24,25.50,0,318.61,391.64,89.5,84.5,0.420,1277921.2,1277921.2,21644,0,0,0,L,1122011218,1,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226013,415522.00
04/25/2019 17:00,2,3.090,ACTIVE,217.13,348.06,60.006,1556226004,"201051344001158","174011545737251",28.96,28.00,0,316.80,390.44,90.6,85.5,0.429,1254650.3,1254650.3,17866,0,0,0,L,1122011218,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226014,415523.00
04/25/2019 17:00,2,3.121,ACTIVE,216.67,347.46,60.012,1556226004,"201051344000917","174011545737251",29.16,32.20,0,322.51,388.04,92.2,87.1,0.429,1267778.6,1267778.6,25581,0,0,0,L,1122011218,1,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226015,415524.00
04/25/2019 17:00,2,3.137,ACTIVE,216.45,353.77,60.006,1556226004,"201051344000417","174011545737251",19.00,29.50,0,332.13,379.92,60.3,56.3,0.508,1017497.0,1017497.0,25730,0,0,0,L,1122011218,1,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226016,415525.00
04/25/2019 17:00,2,3.096,ACTIVE,216.22,348.36,59.996,1556226004,"201051344000685","174011545737251",29.26,29.80,0,318.91,389.84,91.8,86.7,0.451,1274119.9,1274119.9,25749,0,0,0,L,1122011218,1,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226017,415526.00
04/25/2019 17:00,2,3.186,ACTIVE,216.90,348.96,60.012,1556226004,"201051344000651","174011545737251",29.08,30.00,0,317.40,391.04,93.8,88.6,0.429,1266958.3,1266958.3,25715,0,0,0,L,1122011218,1,124.72,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226018,415527.00
04/25/2019 17:00,2,3.061,ACTIVE,216.00,347.46,60.006,1556226004,"201051344000594","174011545737251",29.24,34.50,0,319.51,388.64,90.6,85.5,0.415,1279420.9,1279420.9,49597,0,0,0,L,1122011218,1,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226019,415528.00
04/25/2019 17:00,2,3.064,ACTIVE,217.13,349.86,60.012,1556226004,"201051344000469","174011545737251",29.38,25.00,0,315.60,390.74,91.2,86.1,0.438,1259433.1,1259433.1,17839,0,0,0,L,1122011218,1,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226020,415529.00
04/25/2019 17:00,2,3.270,ACTIVE,216.90,348.96,60.017,1556226004,"201051344000585","174011545737251",29.28,29.80,0,333.93,373.91,97.0,91.7,0.442,1280210.7,1280210.7,25774,0,0,0,L,1122011218,1,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226021,415530.00
04/25/2019 17:00,2,3.072,ACTIVE,217.58,350.17,60.012,1556226004,"201051344000853","174011545737251",29.42,26.80,0,318.91,391.94,91.5,86.4,0.429,1282862.5,1282862.5,17440,0,0,0,L,1122011218,1,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226022,415531.00
04/25/2019 17:00,2,3.078,ACTIVE,216.45,348.06,60.017,1556226004,"201051344001145","174011545737251",29.56,28.50,0,319.51,389.54,92.2,87.1,0.424,1282406.6,1282406.6,25692,0,0,0,L,1122011218,1,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226023,415532.00
04/25/2019 17:00,2,3.129,ACTIVE,216.67,349.56,60.017,1556226004,"201051344000438","174011545737251",29.28,31.00,0,319.21,390.74,92.7,87.6,0.438,1275339.5,1275339.5,25724,0,0,0,L,1122011218,1,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226024,415533.00
04/25/2019 17:00,2,3.203,ACTIVE,216.45,347.16,60.017,1556226004,"201051344001135","174011545737251",29.00,33.30,0,320.11,388.34,94.1,88.9,0.424,1262191.5,1262191.5,25675,0,0,0,L,1122011218,1,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226025,415534.00
04/25/2019 17:00,2,3.100,ACTIVE,216.90,349.26,60.001,1556226004,"201051344000983","174011545737251",29.16,27.00,0,318.30,390.74,91.5,86.4,0.446,1280905.5,1280905.5,17439,0,0,0,L,1122011218,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226026,415535.00
04/25/2019 17:00,2,3.154,ACTIVE,216.90,347.76,60.017,1556226004,"201051344001203","174011545737251",29.34,31.30,0,316.80,391.04,93.8,88.6,0.438,1269915.5,1269915.5,25733,0,0,0,L,1122011218,1,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226027,415536.00
04/25/2019 17:00,2,3.094,ACTIVE,216.00,346.86,59.985,1556226004,"201051344001230","174011545737251",29.12,29.80,0,318.61,387.74,91.2,86.1,0.415,1266187.4,1266187.4,25559,0,0,0,L,1122011218,1,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226027,415537.00
04/25/2019 17:00,2,3.146,ACTIVE,216.00,348.06,60.022,1556226004,"201051344000646","174011545737251",29.18,33.00,0,319.21,391.04,93.1,87.9,0.429,1259728.3,1259728.3,25702,0,0,0,L,1122011218,1,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226028,415538.00
04/25/2019 17:00,2,3.088,ACTIVE,216.67,346.86,60.006,1556226004,"201051344000867","174011545737251",29.02,32.00,0,319.81,388.04,90.7,85.6,0.402,1258080.7,1258080.7,49630,0,0,0,L,1122011218,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226029,415539.00
04/25/2019 17:00,2,3.023,ACTIVE,216.90,349.56,60.028,1556226004,"201051344000633","174011545737251",29.34,34.00,0,317.70,388.64,89.9,84.9,0.407,1255482.2,1255482.2,49726,0,0,0,L,1122011218,1,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226030,415540.00
04/25/2019 17:00,2,3.145,ACTIVE,216.00,347.16,60.028,1556226004,"201051344000955","174011545737251",28.92,33.50,0,319.81,387.74,92.1,87.0,0.424,1279794.2,1279794.2,25720,0,0,0,L,1122011218,1,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226031,415541.00
04/25/2019 17:00,2,2.973,ACTIVE,216.90,348.36,60.017,1556226004,"201051344000648","174011545737251",29.46,26.30,0,318.30,390.74,88.8,83.7,0.415,1270692.0,1270692.0,49182,0,0,0,L,1122011218,1,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226032,415542.00
04/25/2019 17:00,2,3.062,ACTIVE,217.13,347.76,60.001,1556226004,"201051344000645","174011545737251",29.04,26.80,0,316.80,390.74,90.1,85.1,0.411,1275576.6,1275576.6,49146,0,0,0,L,1122011218,1,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226033,415543.00
04/25/2019 17:00,2,3.057,ACTIVE,216.90,348.96,60.028,1556226004,"201051344000569","174011545737251",29.54,27.00,0,318.00,391.64,91.5,86.3,0.433,1291716.5,1291716.5,17353,0,0,0,L,1122011218,1,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226034,415544.00
04/25/2019 17:00,2,3.109,ACTIVE,217.13,353.47,60.028,1556226004,"179051228000119","174011545737251",29.42,29.80,0,321.31,397.05,92.7,87.5,0.438,78875.6,78875.6,17461,0,0,0,L,46974696,1,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226035,415545.00
04/25/2019 17:15,2,3.221,ACTIVE,217.35,348.66,60.006,1556226904,"201051344000579","174011545737251",28.78,31.00,0,334.54,383.53,93.9,88.7,0.424,1291584.7,1291584.7,17807,0,0,0,L,1122011218,1,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226905,415546.00
04/25/2019 17:15,2,3.328,ACTIVE,216.90,348.96,60.012,1556226904,"201051344001025","174011545737251",29.08,35.00,0,333.33,383.23,98.0,92.7,0.433,1273909.5,1273909.5,25735,0,0,0,L,1122011218,1,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226906,415547.00
04/25/2019 17:15,2,3.117,ACTIVE,216.90,348.96,60.006,1556226904,"201051344001093","174011545737251",29.32,29.30,0,333.03,382.63,92.5,87.3,0.424,1257734.4,1257734.4,25776,0,0,0,L,1122011218,1,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226907,415548.00
04/25/2019 17:15,2,3.164,ACTIVE,217.35,347.76,60.012,1556226904,"201051344000458","174011545737251",28.96,32.80,0,334.84,382.33,92.8,87.7,0.424,1274675.0,1274675.0,17557,0,0,0,L,1122011218,1,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226908,415549.00
04/25/2019 17:15,2,3.246,ACTIVE,216.22,347.76,60.001,1556226904,"201051344000890","174011545737251",29.02,32.80,0,333.93,383.53,95.5,90.2,0.433,1272432.3,1272432.3,25690,0,0,0,L,1122011218,1,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226909,415550.00
04/25/2019 17:15,2,3.162,ACTIVE,217.35,355.88,60.006,1556226904,"201051344000988","174011545737251",19.16,24.80,0,318.30,391.94,61.3,57.3,0.517,982940.9,982940.9,17882,0,0,0,L,1122011218,1,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226910,415551.00
04/25/2019 17:15,2,3.232,ACTIVE,217.35,349.86,60.006,1556226904,"201051344000582","174011545737251",28.86,30.30,0,333.63,383.53,94.5,89.3,0.442,1251287.6,1251287.6,25666,0,0,0,L,1122011218,1,124.49,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226911,415552.00
04/25/2019 17:15,2,3.146,ACTIVE,216.67,348.36,60.012,1556226904,"201051344000868","174011545737251",29.16,26.30,0,333.93,382.33,93.0,87.8,0.424,1259871.7,1259871.7,49605,0,0,0,L,1122011218,1,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226912,415553.00
04/25/2019 17:15,2,3.068,ACTIVE,217.58,350.47,60.012,1556226904,"201051344000576","174011545737251",29.30,25.80,0,333.93,383.53,91.2,86.1,0.429,1277945.5,1277945.5,21645,0,0,0,L,1122011218,1,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226913,415554.00
04/25/2019 17:15,2,3.156,ACTIVE,217.58,349.26,60.001,1556226904,"201051344001158","174011545737251",28.78,28.50,0,333.93,383.23,92.0,86.8,0.429,1254674.9,1254674.9,17867,0,0,0,L,1122011218,1,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226914,415555.00
04/25/2019 17:15,2,3.186,ACTIVE,216.90,349.26,59.996,1556226904,"201051344000917","174011545737251",29.16,31.80,0,331.23,384.43,94.0,88.9,0.442,1267803.8,1267803.8,25582,0,0,0,L,1122011218,1,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226915,415556.00
04/25/2019 17:15,2,3.225,ACTIVE,216.67,353.47,60.006,1556226904,"201051344000417","174011545737251",18.67,30.30,0,320.71,388.64,61.0,56.9,0.508,1017513.3,1017513.3,25731,0,0,0,L,1122011218,1,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226916,415557.00
04/25/2019 17:15,2,3.184,ACTIVE,216.45,349.56,59.975,1556226904,"201051344000685","174011545737251",28.75,30.30,0,333.63,382.63,92.7,87.5,0.460,1274145.0,1274145.0,25750,0,0,0,L,1122011218,1,124.72,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226917,415558.00
04/25/2019 17:15,2,3.230,ACTIVE,217.13,348.66,59.990,1556226904,"201051344000651","174011545737251",28.88,30.80,0,333.03,383.83,94.5,89.3,0.438,1266983.9,1266983.9,25716,0,0,0,L,1122011218,1,124.72,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226918,415559.00
04/25/2019 17:15,2,3.102,ACTIVE,216.45,347.76,60.006,1556226904,"201051344000594","174011545737251",29.04,35.40,0,332.13,381.73,91.2,86.1,0.420,1279445.6,1279445.6,49598,0,0,0,L,1122011218,1,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226919,415560.00
04/25/2019 17:15,2,3.104,ACTIVE,217.35,348.66,59.990,1556226904,"201051344000469","174011545737251",29.22,25.50,0,333.33,383.83,91.9,86.7,0.438,1259457.9,1259457.9,17840,0,0,0,L,1122011218,1,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226920,415561.00
04/25/2019 17:15,2,3.367,ACTIVE,217.13,349.86,60.022,1556226904,"201051344000585","174011545737251",28.98,29.50,0,333.33,384.43,98.8,93.4,0.455,1280237.3,1280237.3,25775,0,0,0,L,1122011218,1,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226921,415562.00
04/25/2019 17:15,2,3.154,ACTIVE,217.80,349.56,60.001,1556226904,"201051344000853","174011545737251",29.18,27.30,0,335.74,385.93,93.2,88.0,0.433,1282887.4,1282887.4,17441,0,0,0,L,1122011218,1,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226922,415563.00
04/25/2019 17:15,2,3.221,ACTIVE,216.67,348.36,59.996,1556226904,"201051344001145","174011545737251",29.04,29.00,0,333.33,382.93,94.8,89.6,0.442,1282431.9,1282431.9,25693,0,0,0,L,1122011218,1,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226923,415564.00
04/25/2019 17:15,2,3.189,ACTIVE,216.90,350.17,60.001,1556226904,"201051344000438","174011545737251",29.22,31.30,0,333.63,383.23,94.5,89.3,0.451,1275364.8,1275364.8,25725,0,0,0,L,1122011218,1,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226924,415565.00
04/25/2019 17:15,2,3.285,ACTIVE,216.67,347.46,60.006,1556226904,"201051344001135","174011545737251",28.84,34.00,0,333.33,382.03,96.0,90.7,0.429,1262217.1,1262217.1,25676,0,0,0,L,1122011218,1,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226925,415566.00
04/25/2019 17:15,2,3.166,ACTIVE,217.35,348.66,60.006,1556226904,"201051344000983","174011545737251",29.00,28.00,0,333.93,383.83,93.0,87.9,0.446,1280930.5,1280930.5,17440,0,0,0,L,1122011218,1,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226926,415567.00
04/25/2019 17:15,2,3.227,ACTIVE,216.90,347.76,60.001,1556226904,"201051344001203","174011545737251",28.84,31.80,0,333.93,383.83,94.3,89.1,0.442,1269941.0,1269941.0,25734,0,0,0,L,1122011218,1,124.72,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226927,415568.00
04/25/2019 17:15,2,3.082,ACTIVE,216.22,347.16,59.990,1556226904,"201051344001230","174011545737251",29.36,30.30,0,332.73,383.23,91.7,86.5,0.429,1266212.3,1266212.3,25560,0,0,0,L,1122011218,1,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226928,415569.00
04/25/2019 17:15,2,3.158,ACTIVE,216.22,347.76,60.006,1556226904,"201051344000646","174011545737251",29.22,33.80,0,333.63,382.93,93.5,88.3,0.433,1259753.8,1259753.8,25703,0,0,0,L,1122011218,1,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226929,415570.00
04/25/2019 17:15,2,3.068,ACTIVE,216.90,348.36,60.001,1556226904,"201051344000867","174011545737251",29.16,32.60,0,333.93,380.52,90.7,85.6,0.402,1258105.4,1258105.4,49631,0,0,0,L,1122011218,1,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226930,415571.00
04/25/2019 17:15,2,3.059,ACTIVE,217.13,349.56,60.012,1556226904,"201051344000633","174011545737251",28.96,33.80,0,333.03,382.63,89.7,84.7,0.424,1255506.7,1255506.7,49727,0,0,0,L,1122011218,1,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226931,415572.00
04/25/2019 17:15,2,3.088,ACTIVE,216.22,347.16,60.006,1556226904,"201051344000955","174011545737251",29.28,35.00,0,333.33,382.03,91.7,86.6,0.415,1279819.3,1279819.3,25721,0,0,0,L,1122011218,1,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226932,415573.00
04/25/2019 17:15,2,3.004,ACTIVE,217.13,347.76,60.001,1556226904,"201051344000648","174011545737251",28.90,27.30,0,334.24,382.63,88.0,83.0,0.415,1270716.1,1270716.1,49183,0,0,0,L,1122011218,1,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226932,415574.00
04/25/2019 17:15,2,3.068,ACTIVE,217.35,348.06,59.996,1556226904,"201051344000645","174011545737251",28.69,27.00,0,333.93,382.93,89.1,84.1,0.411,1275601.0,1275601.0,49147,0,0,0,L,1122011218,1,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226933,415575.00
04/25/2019 17:15,2,3.084,ACTIVE,217.35,348.06,59.996,1556226904,"201051344000569","174011545737251",28.98,27.80,0,333.93,383.53,90.7,85.6,0.429,1291741.4,1291741.4,17354,0,0,0,L,1122011218,1,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226934,415576.00
04/25/2019 17:15,2,3.104,ACTIVE,217.35,353.17,60.022,1556226904,"179051228000119","174011545737251",29.22,30.80,0,337.24,388.04,91.8,86.7,0.429,78900.7,78900.7,17462,0,0,0,L,46974696,1,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556226935,415577.00
04/25/2019 17:30,2,2.439,ACTIVE,216.22,358.58,60.022,1556227804,"201051344000579","174011545737251",29.60,28.50,0,319.21,389.54,73.2,68.7,0.605,1291602.7,1291602.7,17808,0,0,0,L,1122011218,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556227805,415578.00
04/25/2019 17:30,2,2.557,ACTIVE,216.22,358.58,60.022,1556227804,"201051344001025","174011545737251",29.52,32.60,0,317.40,390.74,76.5,71.9,0.610,1273928.2,1273928.2,25736,0,0,0,L,1122011218,1,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556227806,415579.00
04/25/2019 17:30,2,2.416,ACTIVE,216.45,359.48,60.022,1556227804,"201051344001093","174011545737251",29.52,27.30,0,318.61,389.54,72.3,67.8,0.575,1257752.0,1257752.0,25777,0,0,0,L,1122011218,1,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556227807,415580.00
04/25/2019 17:30,2,2.438,ACTIVE,216.22,357.38,60.017,1556227804,"201051344000458","174011545737251",29.32,30.00,0,318.91,388.64,72.4,67.9,0.592,1274692.7,1274692.7,17558,0,0,0,L,1122011218,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556227808,415581.00
04/25/2019 17:30,2,2.541,ACTIVE,216.00,358.28,60.012,1556227804,"201051344000890","174011545737251",29.16,31.00,0,319.81,390.44,75.1,70.5,0.614,1272450.6,1272450.6,25691,0,0,0,L,1122011218,1,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556227809,415582.00
04/25/2019 17:30,2,2.508,ACTIVE,216.22,353.77,60.017,1556227804,"201051344000988","174011545737251",19.06,24.30,0,334.54,381.42,48.4,44.8,0.398,982952.5,982952.5,17883,0,0,0,L,1122011218,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556227810,415583.00
04/25/2019 17:30,2,2.465,ACTIVE,216.67,360.38,60.028,1556227804,"201051344000582","174011545737251",29.64,27.50,0,317.40,391.34,73.9,69.4,0.610,1251305.6,1251305.6,25667,0,0,0,L,1122011218,1,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556227811,415584.00
04/25/2019 17:30,2,2.449,ACTIVE,216.00,358.28,60.028,1556227804,"201051344000868","174011545737251",29.56,24.50,0,318.61,388.34,73.3,68.8,0.597,1259889.5,1259889.5,49606,0,0,0,L,1122011218,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556227812,415585.00
04/25/2019 17:30,2,2.412,ACTIVE,216.67,359.18,60.022,1556227804,"201051344000576","174011545737251",29.30,24.80,0,318.61,391.64,71.7,67.2,0.601,1277962.9,1277962.9,21646,0,0,0,L,1122011218,1,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556227813,415586.00
04/25/2019 17:30,2,2.451,ACTIVE,216.45,358.58,60.033,1556227804,"201051344001158","174011545737251",29.20,26.50,0,316.80,390.14,72.5,68.0,0.601,1254692.5,1254692.5,17868,0,0,0,L,1122011218,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556227813,415587.00
04/25/2019 17:30,2,2.477,ACTIVE,216.22,358.58,60.028,1556227804,"201051344000917","174011545737251",29.52,29.80,0,320.71,389.24,74.0,69.5,0.610,1267821.8,1267821.8,25583,0,0,0,L,1122011218,1,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556227815,415588.00
04/25/2019 17:30,2,2.525,ACTIVE,216.00,352.57,60.022,1556227804,"201051344000417","174011545737251",19.02,29.50,0,332.13,381.12,48.7,45.1,0.393,1017524.9,1017524.9,25732,0,0,0,L,1122011218,1,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556227816,415589.00
04/25/2019 17:30,2,2.471,ACTIVE,216.00,359.78,60.017,1556227804,"201051344000685","174011545737251",29.42,28.30,0,317.40,389.84,73.7,69.2,0.632,1274162.9,1274162.9,25751,0,0,0,L,1122011218,1,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556227817,415590.00
04/25/2019 17:30,2,2.541,ACTIVE,216.45,360.38,60.028,1556227804,"201051344000651","174011545737251",29.36,28.30,0,318.61,391.94,75.6,71.1,0.614,1267002.3,1267002.3,25717,0,0,0,L,1122011218,1,124.27,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556227818,415591.00
04/25/2019 17:30,2,2.475,ACTIVE,215.54,357.38,60.033,1556227804,"201051344000594","174011545737251",28.98,32.60,0,318.00,388.64,72.7,68.2,0.592,1279463.3,1279463.3,49599,0,0,0,L,1122011218,1,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556227819,415592.00
04/25/2019 17:30,2,2.438,ACTIVE,216.45,359.18,60.017,1556227804,"201051344000469","174011545737251",29.48,23.50,0,316.80,390.14,72.7,68.3,0.614,1259475.7,1259475.7,17841,0,0,0,L,1122011218,1,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556227820,415593.00
04/25/2019 17:30,2,2.633,ACTIVE,216.45,349.86,60.017,1556227804,"201051344000585","174011545737251",29.50,28.80,0,319.51,390.74,78.7,74.0,0.362,1280256.5,1280256.5,25776,0,0,0,L,1122011218,1,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556227821,415594.00
04/25/2019 17:30,2,2.434,ACTIVE,216.67,359.78,60.022,1556227804,"201051344000853","174011545737251",29.58,25.50,0,320.41,391.04,73.0,68.5,0.605,1282905.3,1282905.3,17442,0,0,0,L,1122011218,1,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556227822,415595.00
04/25/2019 17:30,2,2.484,ACTIVE,216.22,359.18,60.022,1556227804,"201051344001145","174011545737251",29.30,27.30,0,320.11,390.14,73.7,69.2,0.605,1282450.0,1282450.0,25694,0,0,0,L,1122011218,1,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556227822,415596.00
04/25/2019 17:30,2,2.490,ACTIVE,216.22,359.48,59.996,1556227804,"201051344000438","174011545737251",29.26,29.30,0,317.10,391.34,73.8,69.3,0.623,1275382.9,1275382.9,25726,0,0,0,L,1122011218,1,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556227823,415597.00
04/25/2019 17:30,2,2.543,ACTIVE,216.22,357.98,60.012,1556227804,"201051344001135","174011545737251",29.26,31.50,0,318.30,388.94,75.3,70.8,0.597,1262235.6,1262235.6,25677,0,0,0,L,1122011218,1,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556227824,415598.00
04/25/2019 17:30,2,2.451,ACTIVE,216.45,359.18,60.043,1556227804,"201051344000983","174011545737251",29.34,25.50,0,317.40,390.14,72.8,68.4,0.623,1280948.4,1280948.4,17441,0,0,0,L,1122011218,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556227825,415599.00
04/25/2019 17:30,2,2.525,ACTIVE,216.45,358.58,60.033,1556227804,"201051344001203","174011545737251",29.08,29.50,0,317.70,391.64,74.4,69.9,0.619,1269959.3,1269959.3,25735,0,0,0,L,1122011218,1,124.27,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556227826,415600.00
04/25/2019 17:30,2,2.398,ACTIVE,215.77,356.48,60.033,1556227804,"201051344001230","174011545737251",29.74,28.00,0,318.30,387.74,72.2,67.8,0.597,1266230.0,1266230.0,25561,0,0,0,L,1122011218,1,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556227827,415601.00
04/25/2019 17:30,2,2.512,ACTIVE,215.77,357.68,60.038,1556227804,"201051344000646","174011545737251",29.16,32.00,0,318.61,389.54,74.3,69.8,0.610,1259772.0,1259772.0,25704,0,0,0,L,1122011218,1,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556227828,415602.00
04/25/2019 17:30,2,2.434,ACTIVE,216.00,355.88,60.028,1556227804,"201051344000867","174011545737251",29.22,30.30,0,319.21,387.44,72.0,67.6,0.575,1258123.1,1258123.1,49632,0,0,0,L,1122011218,1,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556227829,415603.00
04/25/2019 17:30,2,2.396,ACTIVE,216.45,358.28,60.038,1556227804,"201051344000633","174011545737251",29.34,32.00,0,317.10,389.24,71.2,66.8,0.575,1255524.2,1255524.2,49728,0,0,0,L,1122011218,1,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556227830,415604.00
04/25/2019 17:30,2,2.477,ACTIVE,215.77,357.38,60.033,1556227804,"201051344000955","174011545737251",29.20,32.00,0,318.91,387.74,73.2,68.7,0.597,1279837.3,1279837.3,25722,0,0,0,L,1122011218,1,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556227831,415605.00
04/25/2019 17:30,2,2.342,ACTIVE,216.22,357.38,60.038,1556227804,"201051344000648","174011545737251",29.32,25.50,0,317.10,390.14,69.6,65.2,0.583,1270733.3,1270733.3,49184,0,0,0,L,1122011218,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556227832,415606.00
04/25/2019 17:30,2,2.395,ACTIVE,216.45,358.58,60.033,1556227804,"201051344000645","174011545737251",29.02,25.80,0,318.61,390.14,70.4,66.0,0.575,1275618.5,1275618.5,49148,0,0,0,L,1122011218,1,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556227833,415607.00
04/25/2019 17:30,2,2.412,ACTIVE,216.22,358.28,60.038,1556227804,"201051344000569","174011545737251",29.38,25.50,0,316.80,389.54,71.8,67.4,0.597,1291759.1,1291759.1,17355,0,0,0,L,1122011218,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556227834,415608.00
04/25/2019 17:30,2,2.439,ACTIVE,216.45,362.19,60.033,1556227804,"179051228000119","174011545737251",29.56,28.00,0,321.31,396.15,73.1,68.6,0.601,78918.7,78918.7,17463,0,0,0,L,46974696,1,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556227834,415609.00
04/25/2019 17:45,2,2.047,ACTIVE,216.22,355.28,60.022,1556228705,"201051344000579","174011545737251",29.42,27.30,0,335.44,390.44,61.0,57.0,0.499,1291617.7,1291617.7,17809,0,0,0,L,1122011218,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556228706,415610.00
04/25/2019 17:45,2,2.129,ACTIVE,216.00,354.07,60.017,1556228705,"201051344001025","174011545737251",29.38,30.30,0,318.61,390.14,63.4,59.2,0.499,1273943.8,1273943.8,25737,0,0,0,L,1122011218,1,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556228707,415611.00
04/25/2019 17:45,2,1.990,ACTIVE,216.00,354.97,60.017,1556228705,"201051344001093","174011545737251",29.70,25.50,0,335.74,389.54,59.9,55.9,0.482,1257766.7,1257766.7,25778,0,0,0,L,1122011218,1,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556228708,415612.00
04/25/2019 17:45,2,1.977,ACTIVE,216.00,352.87,60.022,1556228705,"201051344000458","174011545737251",29.72,28.50,0,334.84,388.34,59.5,55.5,0.482,1274707.3,1274707.3,17559,0,0,0,L,1122011218,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556228709,415613.00
04/25/2019 17:45,2,2.100,ACTIVE,215.32,353.77,60.017,1556228705,"201051344000890","174011545737251",29.18,29.30,0,319.51,390.74,62.0,58.0,0.504,1272465.7,1272465.7,25692,0,0,0,L,1122011218,1,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556228710,415614.00
04/25/2019 17:45,2,2.059,ACTIVE,215.77,350.17,60.017,1556228705,"201051344000988","174011545737251",19.04,23.50,0,335.14,375.11,39.7,36.4,0.331,982962.1,982962.1,17884,0,0,0,L,1122011218,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556228710,415615.00
04/25/2019 17:45,2,2.062,ACTIVE,216.22,355.58,60.017,1556228705,"201051344000582","174011545737251",29.02,26.00,0,335.14,391.34,60.7,56.6,0.495,1251320.4,1251320.4,25668,0,0,0,L,1122011218,1,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556228711,415616.00
04/25/2019 17:45,2,2.057,ACTIVE,215.54,354.37,60.012,1556228705,"201051344000868","174011545737251",28.94,23.50,0,333.93,389.24,60.3,56.3,0.486,1259904.2,1259904.2,49607,0,0,0,L,1122011218,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556228712,415617.00
04/25/2019 17:45,2,1.975,ACTIVE,216.22,355.58,60.017,1556228705,"201051344000576","174011545737251",29.48,23.50,0,335.44,389.84,58.9,55.0,0.491,1277977.3,1277977.3,21647,0,0,0,L,1122011218,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556228713,415618.00
04/25/2019 17:45,2,2.018,ACTIVE,216.00,354.37,60.043,1556228705,"201051344001158","174011545737251",29.28,25.30,0,334.54,389.54,59.9,55.9,0.504,1254707.1,1254707.1,17869,0,0,0,L,1122011218,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556228714,415619.00
04/25/2019 17:45,2,2.008,ACTIVE,216.00,354.67,60.022,1556228705,"201051344000917","174011545737251",29.74,28.00,0,334.24,389.24,60.5,56.4,0.499,1267836.6,1267836.6,25584,0,0,0,L,1122011218,1,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556228716,415620.00
04/25/2019 17:45,2,2.113,ACTIVE,215.77,349.26,60.043,1556228705,"201051344000417","174011545737251",18.79,28.50,0,334.54,373.01,40.3,37.0,0.327,1017534.6,1017534.6,25733,0,0,0,L,1122011218,1,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556228717,415621.00
04/25/2019 17:45,2,2.045,ACTIVE,215.77,355.58,60.012,1556228705,"201051344000685","174011545737251",29.36,26.80,0,334.54,390.14,60.8,56.7,0.526,1274177.7,1274177.7,25752,0,0,0,L,1122011218,1,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556228718,415622.00
04/25/2019 17:45,2,2.096,ACTIVE,216.22,356.18,60.006,1556228705,"201051344000651","174011545737251",29.24,26.50,0,318.91,391.64,62.1,58.0,0.508,1267017.5,1267017.5,25718,0,0,0,L,1122011218,1,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556228719,415623.00
