ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2019 17:45,2,2.025,ACTIVE,215.32,354.07,60.017,1556228705,"201051344000594","174011545737251",29.22,31.00,0,332.73,388.04,60.0,55.9,0.486,1279478.0,1279478.0,49600,0,0,0,L,1122011218,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556228719,415624.00
04/25/2019 17:45,2,2.002,ACTIVE,216.22,355.28,60.022,1556228705,"201051344000469","174011545737251",29.66,22.50,0,333.93,390.74,60.2,56.1,0.504,1259490.4,1259490.4,17842,0,0,0,L,1122011218,1,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556228720,415625.00
04/25/2019 17:45,2,2.182,ACTIVE,216.45,356.18,60.033,1556228705,"201051344000585","174011545737251",29.28,26.50,0,318.91,390.44,64.7,60.5,0.526,1280272.3,1280272.3,25777,0,0,0,L,1122011218,1,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556228721,415626.00
04/25/2019 17:45,2,2.016,ACTIVE,216.67,355.28,60.012,1556228705,"201051344000853","174011545737251",29.60,24.30,0,335.44,391.34,60.5,56.5,0.499,1282920.1,1282920.1,17443,0,0,0,L,1122011218,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556228722,415627.00
04/25/2019 17:45,2,2.041,ACTIVE,216.00,354.67,60.033,1556228705,"201051344001145","174011545737251",29.32,25.50,0,334.84,390.74,60.7,56.7,0.508,1282464.8,1282464.8,25695,0,0,0,L,1122011218,1,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556228723,415628.00
04/25/2019 17:45,2,2.051,ACTIVE,216.00,354.97,59.969,1556228705,"201051344000438","174011545737251",29.54,27.80,0,334.24,391.64,61.4,57.4,0.508,1275397.9,1275397.9,25727,0,0,0,L,1122011218,1,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556228724,415629.00
04/25/2019 17:45,2,2.131,ACTIVE,215.77,353.77,60.038,1556228705,"201051344001135","174011545737251",29.12,29.30,0,318.61,389.54,62.9,58.8,0.495,1262250.9,1262250.9,25678,0,0,0,L,1122011218,1,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556228725,415630.00
04/25/2019 17:45,2,2.012,ACTIVE,216.22,354.37,60.012,1556228705,"201051344000983","174011545737251",29.68,24.50,0,334.24,390.14,60.5,56.5,0.513,1280963.3,1280963.3,17442,0,0,0,L,1122011218,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556228726,415631.00
04/25/2019 17:45,2,2.088,ACTIVE,216.45,355.28,60.022,1556228705,"201051344001203","174011545737251",29.32,27.80,0,317.70,391.64,62.0,57.9,0.521,1269974.4,1269974.4,25736,0,0,0,L,1122011218,1,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556228727,415632.00
04/25/2019 17:45,2,2.014,ACTIVE,215.54,352.87,60.006,1556228705,"201051344001230","174011545737251",29.38,26.50,0,333.03,388.04,59.9,55.9,0.495,1266244.6,1266244.6,25562,0,0,0,L,1122011218,1,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556228728,415633.00
04/25/2019 17:45,2,2.082,ACTIVE,214.64,353.77,59.996,1556228705,"201051344000646","174011545737251",29.24,30.00,0,317.70,389.24,61.7,57.6,0.499,1259787.0,1259787.0,25705,0,0,0,L,1122011218,1,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556228729,415634.00
04/25/2019 17:45,2,2.012,ACTIVE,215.77,352.57,60.006,1556228705,"201051344000867","174011545737251",29.46,28.30,0,333.93,387.74,60.1,56.1,0.477,1258137.8,1258137.8,49633,0,0,0,L,1122011218,1,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556228730,415635.00
04/25/2019 17:45,2,2.018,ACTIVE,216.00,354.67,60.006,1556228705,"201051344000633","174011545737251",29.06,31.00,0,334.54,387.14,59.4,55.4,0.495,1255538.7,1255538.7,49729,0,0,0,L,1122011218,1,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556228731,415636.00
04/25/2019 17:45,2,2.074,ACTIVE,215.32,353.47,60.001,1556228705,"201051344000955","174011545737251",29.24,29.80,0,334.24,387.44,61.5,57.4,0.499,1279852.3,1279852.3,25723,0,0,0,L,1122011218,1,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556228732,415637.00
04/25/2019 17:45,2,1.969,ACTIVE,216.00,353.17,59.996,1556228705,"201051344000648","174011545737251",29.32,24.50,0,335.14,389.54,58.5,54.6,0.486,1270747.6,1270747.6,49185,0,0,0,L,1122011218,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556228733,415638.00
04/25/2019 17:45,2,2.004,ACTIVE,216.22,354.67,60.001,1556228705,"201051344000645","174011545737251",29.10,24.50,0,334.24,389.24,59.1,55.1,0.486,1275632.9,1275632.9,49149,0,0,0,L,1122011218,1,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556228734,415639.00
04/25/2019 17:45,2,2.016,ACTIVE,216.00,354.07,60.012,1556228705,"201051344000569","174011545737251",29.50,24.30,0,333.63,390.44,60.3,56.3,0.495,1291773.9,1291773.9,17356,0,0,0,L,1122011218,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556228735,415640.00
04/25/2019 17:45,2,2.055,ACTIVE,216.22,358.28,59.980,1556228705,"179051228000119","174011545737251",29.54,26.50,0,336.04,396.75,61.5,57.4,0.513,78933.8,78933.8,17464,0,0,0,L,46974696,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556228736,415641.00
04/25/2019 18:00,2,1.588,ACTIVE,215.32,349.26,60.012,1556229604,"201051344000579","174011545737251",29.22,26.30,0,323.72,380.52,47.0,43.4,0.380,1291629.8,1291629.8,17810,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556229606,415642.00
04/25/2019 18:00,2,1.615,ACTIVE,214.87,348.06,60.065,1556229604,"201051344001025","174011545737251",29.52,28.30,0,322.81,382.03,48.3,44.7,0.376,1273956.4,1273956.4,25738,0,0,0,L,1122011218,1,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556229607,415643.00
04/25/2019 18:00,2,1.504,ACTIVE,214.87,349.26,60.033,1556229604,"201051344001093","174011545737251",29.88,24.80,0,323.72,379.32,45.5,42.0,0.358,1257778.5,1257778.5,25779,0,0,0,L,1122011218,1,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556229607,415644.00
04/25/2019 18:00,2,1.549,ACTIVE,215.09,348.06,60.038,1556229604,"201051344000458","174011545737251",29.00,27.30,0,323.72,378.12,45.5,42.0,0.371,1274719.1,1274719.1,17560,0,0,0,L,1122011218,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556229608,415645.00
04/25/2019 18:00,2,1.613,ACTIVE,214.41,347.46,60.038,1556229604,"201051344000890","174011545737251",29.06,28.00,0,322.51,381.12,47.5,43.9,0.380,1272478.1,1272478.1,25693,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556229609,415646.00
04/25/2019 18:00,2,1.557,ACTIVE,215.32,346.56,60.043,1556229604,"201051344000988","174011545737251",19.22,23.30,0,324.32,368.50,30.3,27.3,0.252,982969.8,982969.8,17885,0,0,0,L,1122011218,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556229610,415647.00
04/25/2019 18:00,2,1.561,ACTIVE,215.32,349.26,60.043,1556229604,"201051344000582","174011545737251",29.14,25.00,0,323.72,380.82,46.0,42.5,0.380,1251332.4,1251332.4,25669,0,0,0,L,1122011218,1,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556229611,415648.00
04/25/2019 18:00,2,1.564,ACTIVE,214.87,348.36,60.028,1556229604,"201051344000868","174011545737251",29.22,22.80,0,323.41,378.72,46.3,42.7,0.371,1259916.2,1259916.2,49608,0,0,0,L,1122011218,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556229612,415649.00
04/25/2019 18:00,2,1.510,ACTIVE,215.77,350.17,60.038,1556229604,"201051344000576","174011545737251",29.38,23.00,0,336.64,367.30,45.0,41.5,0.367,1277989.0,1277989.0,21648,0,0,0,L,1122011218,1,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556229614,415650.00
04/25/2019 18:00,2,1.566,ACTIVE,215.32,348.06,60.038,1556229604,"201051344001158","174011545737251",28.84,24.80,0,324.02,379.02,45.8,42.3,0.376,1254719.0,1254719.0,17870,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556229616,415651.00
04/25/2019 18:00,2,1.553,ACTIVE,215.09,349.56,60.028,1556229604,"201051344000917","174011545737251",29.20,26.50,0,323.11,379.32,45.9,42.4,0.380,1267848.6,1267848.6,25585,0,0,0,L,1122011218,1,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556229617,415652.00
04/25/2019 18:00,2,1.617,ACTIVE,214.87,344.76,60.043,1556229604,"201051344000417","174011545737251",18.85,27.50,0,323.72,367.00,30.9,27.9,0.247,1017542.4,1017542.4,25734,0,0,0,L,1122011218,1,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556229618,415653.00
04/25/2019 18:00,2,1.561,ACTIVE,214.64,349.26,60.033,1556229604,"201051344000685","174011545737251",29.12,25.50,0,323.41,381.12,46.1,42.6,0.393,1274189.8,1274189.8,25753,0,0,0,L,1122011218,1,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556229619,415654.00
04/25/2019 18:00,2,1.615,ACTIVE,215.09,349.56,60.033,1556229604,"201051344000651","174011545737251",28.82,25.30,0,322.51,381.73,47.2,43.6,0.389,1267029.7,1267029.7,25719,0,0,0,L,1122011218,1,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556229619,415655.00
04/25/2019 18:00,2,1.541,ACTIVE,214.64,348.06,59.996,1556229604,"201051344000594","174011545737251",29.42,29.30,0,322.51,377.82,46.0,42.4,0.367,1279489.9,1279489.9,49601,0,0,0,L,1122011218,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556229620,415656.00
04/25/2019 18:00,2,1.553,ACTIVE,215.32,349.26,60.043,1556229604,"201051344000469","174011545737251",29.30,22.00,0,323.11,379.92,46.1,42.6,0.384,1259502.4,1259502.4,17843,0,0,0,L,1122011218,1,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556229621,415657.00
04/25/2019 18:00,2,1.668,ACTIVE,215.09,349.86,60.038,1556229604,"201051344000585","174011545737251",29.28,25.30,0,323.11,382.03,49.5,45.9,0.393,1280285.2,1280285.2,25778,0,0,0,L,1122011218,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556229622,415658.00
04/25/2019 18:00,2,1.559,ACTIVE,216.00,350.17,60.065,1556229604,"201051344000853","174011545737251",29.26,23.80,0,325.52,380.82,46.2,42.7,0.376,1282932.1,1282932.1,17444,0,0,0,L,1122011218,1,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556229623,415659.00
04/25/2019 18:00,2,1.555,ACTIVE,214.87,348.36,60.043,1556229604,"201051344001145","174011545737251",29.28,24.80,0,323.41,379.62,46.1,42.6,0.371,1282476.8,1282476.8,25696,0,0,0,L,1122011218,1,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556229624,415660.00
04/25/2019 18:00,2,1.578,ACTIVE,215.09,349.86,60.038,1556229604,"201051344000438","174011545737251",29.46,26.30,0,321.91,380.82,47.1,43.6,0.389,1275410.1,1275410.1,25728,0,0,0,L,1122011218,1,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556229625,415661.00
04/25/2019 18:00,2,1.629,ACTIVE,214.64,348.36,60.049,1556229604,"201051344001135","174011545737251",29.26,27.50,0,321.61,379.62,48.3,44.7,0.376,1262263.5,1262263.5,25679,0,0,0,L,1122011218,1,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556229626,415662.00
04/25/2019 18:00,2,1.549,ACTIVE,215.32,348.66,60.022,1556229604,"201051344000983","174011545737251",29.64,23.80,0,323.41,379.62,46.6,43.0,0.389,1280975.3,1280975.3,17443,0,0,0,L,1122011218,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556229627,415663.00
04/25/2019 18:00,2,1.592,ACTIVE,215.09,348.66,60.043,1556229604,"201051344001203","174011545737251",29.34,26.50,0,321.91,381.73,47.3,43.7,0.393,1269986.7,1269986.7,25737,0,0,0,L,1122011218,1,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556229628,415664.00
04/25/2019 18:00,2,1.521,ACTIVE,214.64,347.76,60.054,1556229604,"201051344001230","174011545737251",29.56,25.50,0,315.30,377.82,45.5,42.0,0.371,1266256.4,1266256.4,25563,0,0,0,L,1122011218,1,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556229629,415665.00
04/25/2019 18:00,2,1.600,ACTIVE,214.19,348.36,60.038,1556229604,"201051344000646","174011545737251",29.00,28.50,0,321.91,379.32,47.0,43.5,0.384,1259799.2,1259799.2,25706,0,0,0,L,1122011218,1,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556229630,415666.00
04/25/2019 18:00,2,1.551,ACTIVE,215.32,347.76,60.043,1556229604,"201051344000867","174011545737251",29.36,27.00,0,323.72,378.12,46.1,42.6,0.358,1258149.7,1258149.7,49634,0,0,0,L,1122011218,1,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556229631,415667.00
04/25/2019 18:00,2,1.533,ACTIVE,215.77,350.77,60.043,1556229604,"201051344000633","174011545737251",29.32,29.30,0,323.41,378.72,45.5,42.0,0.362,1255550.5,1255550.5,49730,0,0,0,L,1122011218,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556229632,415668.00
04/25/2019 18:00,2,1.590,ACTIVE,214.19,348.06,60.033,1556229604,"201051344000955","174011545737251",29.38,27.80,0,321.91,378.72,47.3,43.7,0.389,1279864.5,1279864.5,25724,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556229633,415669.00
04/25/2019 18:00,2,1.518,ACTIVE,215.32,348.66,60.049,1556229604,"201051344000648","174011545737251",29.18,23.80,0,323.72,378.42,44.9,41.4,0.367,1270759.2,1270759.2,49186,0,0,0,L,1122011218,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556229634,415670.00
04/25/2019 18:00,2,1.533,ACTIVE,215.77,349.86,60.049,1556229604,"201051344000645","174011545737251",29.08,24.00,0,324.62,379.92,45.2,41.7,0.371,1275644.6,1275644.6,49150,0,0,0,L,1122011218,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556229635,415671.00
04/25/2019 18:00,2,1.547,ACTIVE,215.32,349.56,60.038,1556229604,"201051344000569","174011545737251",29.50,23.50,0,322.51,379.02,46.3,42.7,0.371,1291785.8,1291785.8,17357,0,0,0,L,1122011218,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556229636,415672.00
04/25/2019 18:00,2,1.588,ACTIVE,215.54,353.47,60.033,1556229604,"179051228000119","174011545737251",29.58,25.80,0,325.82,382.93,47.6,44.1,0.384,78946.0,78946.0,17465,0,0,0,L,46974696,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556229637,415673.00
04/25/2019 18:15,2,1.977,ACTIVE,215.77,353.47,60.017,1556230504,"201051344000579","174011545737251",29.46,25.80,0,333.63,378.12,59.0,55.0,0.482,1291641.5,1291641.5,17811,0,0,0,L,1122011218,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556230505,415674.00
04/25/2019 18:15,2,2.115,ACTIVE,215.32,352.57,60.017,1556230504,"201051344001025","174011545737251",29.28,27.50,0,332.43,379.32,62.7,58.6,0.491,1273968.6,1273968.6,25739,0,0,0,L,1122011218,1,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556230506,415675.00
04/25/2019 18:15,2,1.920,ACTIVE,215.54,354.67,60.017,1556230504,"201051344001093","174011545737251",30.02,24.50,0,331.53,377.52,58.4,54.4,0.464,1257789.9,1257789.9,25780,0,0,0,L,1122011218,1,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556230507,415676.00
04/25/2019 18:15,2,1.918,ACTIVE,215.77,352.27,60.006,1556230504,"201051344000458","174011545737251",29.64,26.30,0,333.03,376.31,57.6,53.7,0.473,1274730.4,1274730.4,17561,0,0,0,L,1122011218,1,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556230508,415677.00
04/25/2019 18:15,2,2.043,ACTIVE,214.87,352.57,60.043,1556230504,"201051344000890","174011545737251",29.46,27.30,0,330.93,378.42,61.0,56.9,0.495,1272490.0,1272490.0,25694,0,0,0,L,1122011218,1,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556230509,415678.00
04/25/2019 18:15,2,1.969,ACTIVE,215.54,349.56,60.028,1556230504,"201051344000988","174011545737251",19.14,23.00,0,332.73,366.40,38.2,34.9,0.314,982977.2,982977.2,17886,0,0,0,L,1122011218,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556230510,415679.00
04/25/2019 18:15,2,1.984,ACTIVE,215.77,354.67,60.012,1556230504,"201051344000582","174011545737251",29.74,24.50,0,331.83,379.02,59.8,55.8,0.491,1251344.0,1251344.0,25670,0,0,0,L,1122011218,1,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556230511,415680.00
04/25/2019 18:15,2,1.941,ACTIVE,215.32,352.57,60.017,1556230504,"201051344000868","174011545737251",29.26,22.50,0,331.23,376.62,57.6,53.7,0.464,1259927.7,1259927.7,49609,0,0,0,L,1122011218,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556230512,415681.00
04/25/2019 18:15,2,1.889,ACTIVE,216.22,354.37,60.006,1556230504,"201051344000576","174011545737251",29.20,22.50,0,333.33,377.82,55.9,52.0,0.464,1278000.1,1278000.1,21649,0,0,0,L,1122011218,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556230513,415682.00
04/25/2019 18:15,2,1.936,ACTIVE,215.77,352.87,60.017,1556230504,"201051344001158","174011545737251",29.12,24.30,0,332.43,377.22,57.1,53.2,0.477,1254730.3,1254730.3,17871,0,0,0,L,1122011218,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556230514,415683.00
04/25/2019 18:15,2,2.016,ACTIVE,215.54,353.47,60.028,1556230504,"201051344000917","174011545737251",29.40,25.80,0,331.83,378.72,60.1,56.1,0.499,1267860.2,1267860.2,25586,0,0,0,L,1122011218,1,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556230515,415684.00
04/25/2019 18:15,2,2.004,ACTIVE,215.32,347.76,60.033,1556230504,"201051344000417","174011545737251",19.28,26.80,0,332.13,364.29,39.1,35.8,0.314,1017550.0,1017550.0,25735,0,0,0,L,1122011218,1,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556230516,415685.00
04/25/2019 18:15,2,1.992,ACTIVE,215.09,353.17,60.017,1556230504,"201051344000685","174011545737251",29.42,24.80,0,331.83,379.02,59.4,55.4,0.513,1274201.4,1274201.4,25754,0,0,0,L,1122011218,1,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556230517,415686.00
04/25/2019 18:15,2,2.004,ACTIVE,215.54,353.77,60.017,1556230504,"201051344000651","174011545737251",29.70,24.80,0,332.73,380.22,60.3,56.3,0.495,1267041.7,1267041.7,25720,0,0,0,L,1122011218,1,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556230518,415687.00
04/25/2019 18:15,2,1.902,ACTIVE,215.09,351.67,60.022,1556230504,"201051344000594","174011545737251",29.56,28.50,0,331.53,376.31,57.0,53.1,0.464,1279501.3,1279501.3,49602,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556230519,415688.00
04/25/2019 18:15,2,1.865,ACTIVE,215.77,353.17,60.012,1556230504,"201051344000469","174011545737251",30.04,21.80,0,332.73,377.82,56.8,52.9,0.473,1259513.8,1259513.8,17844,0,0,0,L,1122011218,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556230520,415689.00
04/25/2019 18:15,2,2.105,ACTIVE,215.54,354.97,60.022,1556230504,"201051344000585","174011545737251",29.74,24.80,0,332.13,380.82,63.4,59.3,0.517,1280297.8,1280297.8,25779,0,0,0,L,1122011218,1,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556230521,415690.00
04/25/2019 18:15,2,1.916,ACTIVE,216.45,354.67,60.022,1556230504,"201051344000853","174011545737251",29.52,23.30,0,334.24,378.72,57.3,53.4,0.468,1282943.6,1282943.6,17445,0,0,0,L,1122011218,1,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556230522,415691.00
04/25/2019 18:15,2,1.977,ACTIVE,215.32,352.57,59.985,1556230504,"201051344001145","174011545737251",29.82,24.30,0,332.43,379.32,59.7,55.7,0.491,1282488.6,1282488.6,25697,0,0,0,L,1122011218,1,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556230523,415692.00
04/25/2019 18:15,2,1.969,ACTIVE,215.32,353.17,60.022,1556230504,"201051344000438","174011545737251",29.62,25.50,0,332.13,379.02,59.0,55.1,0.491,1275421.9,1275421.9,25729,0,0,0,L,1122011218,1,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556230524,415693.00
04/25/2019 18:15,2,2.029,ACTIVE,215.09,351.97,60.038,1556230504,"201051344001135","174011545737251",29.42,26.50,0,330.03,377.82,60.5,56.4,0.477,1262275.6,1262275.6,25680,0,0,0,L,1122011218,1,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556230525,415694.00
04/25/2019 18:15,2,1.918,ACTIVE,215.54,352.87,60.017,1556230504,"201051344000983","174011545737251",29.46,23.30,0,333.03,377.82,57.2,53.3,0.482,1280986.9,1280986.9,17444,0,0,0,L,1122011218,1,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556230526,415695.00
04/25/2019 18:15,2,1.988,ACTIVE,215.32,353.47,60.017,1556230504,"201051344001203","174011545737251",29.42,25.80,0,333.33,380.52,59.3,55.3,0.499,1269998.6,1269998.6,25738,0,0,0,L,1122011218,1,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556230527,415696.00
04/25/2019 18:15,2,1.936,ACTIVE,214.87,351.37,60.022,1556230504,"201051344001230","174011545737251",29.36,25.00,0,327.02,376.01,57.6,53.6,0.473,1266267.9,1266267.9,25564,0,0,0,L,1122011218,1,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556230527,415697.00
04/25/2019 18:15,2,1.984,ACTIVE,214.64,352.57,60.028,1556230504,"201051344000646","174011545737251",29.42,27.50,0,328.22,378.12,59.1,55.1,0.486,1259811.1,1259811.1,25707,0,0,0,L,1122011218,1,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556230528,415698.00
04/25/2019 18:15,2,1.895,ACTIVE,215.54,351.37,60.017,1556230504,"201051344000867","174011545737251",29.18,26.30,0,331.83,375.41,56.0,52.1,0.446,1258161.2,1258161.2,49635,0,0,0,L,1122011218,1,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556230529,415699.00
04/25/2019 18:15,2,1.846,ACTIVE,215.54,353.77,60.022,1556230504,"201051344000633","174011545737251",29.66,28.50,0,332.43,376.01,55.5,51.6,0.451,1255561.9,1255561.9,49731,0,0,0,L,1122011218,1,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556230530,415700.00
04/25/2019 18:15,2,1.941,ACTIVE,214.64,351.67,60.033,1556230504,"201051344000955","174011545737251",29.48,27.00,0,329.13,376.31,58.0,54.0,0.482,1279876.3,1279876.3,25725,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556230531,415701.00
04/25/2019 18:15,2,1.809,ACTIVE,215.54,351.07,60.017,1556230504,"201051344000648","174011545737251",29.56,23.50,0,332.73,376.62,54.2,50.4,0.446,1270770.3,1270770.3,49187,0,0,0,L,1122011218,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556230532,415702.00
04/25/2019 18:15,2,1.848,ACTIVE,216.00,352.27,60.022,1556230504,"201051344000645","174011545737251",29.22,23.80,0,333.33,377.22,54.7,50.9,0.442,1275655.8,1275655.8,49151,0,0,0,L,1122011218,1,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556230533,415703.00
04/25/2019 18:15,2,1.848,ACTIVE,215.54,352.57,60.022,1556230504,"201051344000569","174011545737251",29.80,23.30,0,332.43,378.12,55.8,51.9,0.464,1291797.3,1291797.3,17358,0,0,0,L,1122011218,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556230534,415704.00
04/25/2019 18:15,2,1.902,ACTIVE,215.77,356.48,60.006,1556230504,"179051228000119","174011545737251",29.66,25.30,0,333.03,380.22,57.1,53.2,0.468,78957.9,78957.9,17466,0,0,0,L,46974696,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556230535,415705.00
04/25/2019 18:30,2,1.400,ACTIVE,214.87,346.56,59.996,1556231405,"201051344000579","174011545737251",29.14,25.00,0,333.63,378.42,41.3,38.0,0.327,1291651.8,1291651.8,17812,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556231406,415706.00
04/25/2019 18:30,2,1.438,ACTIVE,214.87,346.86,60.038,1556231405,"201051344001025","174011545737251",29.30,26.30,0,332.43,379.02,42.6,39.2,0.331,1273979.3,1273979.3,25740,0,0,0,L,1122011218,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556231407,415707.00
04/25/2019 18:30,2,1.373,ACTIVE,214.87,347.46,60.006,1556231405,"201051344001093","174011545737251",28.92,23.80,0,332.73,377.82,40.3,37.0,0.314,1257800.0,1257800.0,25781,0,0,0,L,1122011218,1,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556231408,415708.00
04/25/2019 18:30,2,1.359,ACTIVE,215.09,345.66,59.996,1556231405,"201051344000458","174011545737251",29.04,25.30,0,333.33,376.31,40.0,36.7,0.331,1274740.4,1274740.4,17562,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556231409,415709.00
04/25/2019 18:30,2,1.412,ACTIVE,214.64,346.26,59.996,1556231405,"201051344000890","174011545737251",29.34,26.50,0,331.83,379.02,42.0,38.6,0.331,1272500.5,1272500.5,25695,0,0,0,L,1122011218,1,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556231409,415710.00
04/25/2019 18:30,2,1.381,ACTIVE,214.87,345.06,59.990,1556231405,"201051344000988","174011545737251",19.00,22.50,0,332.73,367.90,26.6,23.8,0.212,982983.6,982983.6,17887,0,0,0,L,1122011218,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556231410,415711.00
04/25/2019 18:30,2,1.389,ACTIVE,215.32,347.76,60.006,1556231405,"201051344000582","174011545737251",28.94,23.80,0,333.63,379.92,40.7,37.3,0.331,1251354.2,1251354.2,25671,0,0,0,L,1122011218,1,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556231411,415712.00
04/25/2019 18:30,2,1.373,ACTIVE,214.64,346.26,60.012,1556231405,"201051344000868","174011545737251",29.20,22.00,0,332.13,376.92,40.6,37.3,0.314,1259937.7,1259937.7,49610,0,0,0,L,1122011218,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556231412,415713.00
04/25/2019 18:30,2,1.332,ACTIVE,215.32,348.36,60.022,1556231405,"201051344000576","174011545737251",29.18,22.00,0,334.54,378.12,39.4,36.1,0.314,1278009.8,1278009.8,21650,0,0,0,L,1122011218,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556231413,415714.00
04/25/2019 18:30,2,1.369,ACTIVE,215.09,346.86,60.012,1556231405,"201051344001158","174011545737251",28.90,23.50,0,333.63,377.52,40.1,36.8,0.327,1254740.3,1254740.3,17872,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556231414,415715.00
04/25/2019 18:30,2,1.373,ACTIVE,214.87,347.46,59.980,1556231405,"201051344000917","174011545737251",29.34,25.00,0,332.73,378.12,40.8,37.4,0.331,1267870.4,1267870.4,25587,0,0,0,L,1122011218,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556231416,415716.00
04/25/2019 18:30,2,1.398,ACTIVE,214.87,343.55,60.028,1556231405,"201051344000417","174011545737251",19.26,26.00,0,333.33,364.29,27.4,24.5,0.212,1017556.6,1017556.6,25736,0,0,0,L,1122011218,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556231417,415717.00
04/25/2019 18:30,2,1.361,ACTIVE,214.87,347.16,60.006,1556231405,"201051344000685","174011545737251",29.54,24.30,0,333.33,379.02,40.8,37.4,0.349,1274211.5,1274211.5,25755,0,0,0,L,1122011218,1,123.81,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556231418,415718.00
04/25/2019 18:30,2,1.416,ACTIVE,215.09,348.06,60.006,1556231405,"201051344000651","174011545737251",29.08,24.00,0,333.63,379.32,41.7,38.4,0.331,1267052.0,1267052.0,25721,0,0,0,L,1122011218,1,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556231419,415719.00
04/25/2019 18:30,2,1.354,ACTIVE,214.41,345.66,60.006,1556231405,"201051344000594","174011545737251",29.50,27.50,0,330.63,376.31,40.5,37.1,0.323,1279511.3,1279511.3,49603,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556231419,415720.00
04/25/2019 18:30,2,1.369,ACTIVE,215.09,347.16,59.980,1556231405,"201051344000469","174011545737251",29.18,21.30,0,332.73,376.92,40.5,37.1,0.340,1259523.8,1259523.8,17845,0,0,0,L,1122011218,1,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556231420,415721.00
04/25/2019 18:30,2,1.484,ACTIVE,215.09,347.76,60.012,1556231405,"201051344000585","174011545737251",29.26,24.30,0,332.73,380.52,44.0,40.6,0.349,1280308.8,1280308.8,25780,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556231421,415722.00
04/25/2019 18:30,2,1.375,ACTIVE,215.54,347.76,60.006,1556231405,"201051344000853","174011545737251",29.12,23.00,0,334.24,378.42,40.6,37.2,0.331,1282953.7,1282953.7,17446,0,0,0,L,1122011218,1,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556231422,415723.00
04/25/2019 18:30,2,1.377,ACTIVE,214.87,346.56,59.996,1556231405,"201051344001145","174011545737251",29.34,23.80,0,333.33,378.42,41.0,37.6,0.327,1282498.8,1282498.8,25698,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556231423,415724.00
04/25/2019 18:30,2,1.387,ACTIVE,215.09,347.76,60.012,1556231405,"201051344000438","174011545737251",29.56,25.00,0,332.73,378.42,41.5,38.1,0.340,1275432.2,1275432.2,25730,0,0,0,L,1122011218,1,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556231424,415725.00
04/25/2019 18:30,2,1.441,ACTIVE,214.87,345.96,60.012,1556231405,"201051344001135","174011545737251",29.24,25.50,0,332.73,378.12,42.7,39.3,0.331,1262286.2,1262286.2,25681,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556231425,415726.00
04/25/2019 18:30,2,1.381,ACTIVE,215.09,346.26,59.985,1556231405,"201051344000983","174011545737251",29.26,23.00,0,333.33,377.22,40.9,37.6,0.336,1280997.0,1280997.0,17445,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556231426,415727.00
04/25/2019 18:30,2,1.391,ACTIVE,215.09,346.56,60.006,1556231405,"201051344001203","174011545737251",29.52,25.00,0,332.73,379.62,41.6,38.3,0.336,1270008.9,1270008.9,25739,0,0,0,L,1122011218,1,123.59,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556231427,415728.00
04/25/2019 18:30,2,1.342,ACTIVE,214.64,345.96,60.012,1556231405,"201051344001230","174011545737251",29.62,24.50,0,331.23,375.11,40.3,36.9,0.323,1266277.9,1266277.9,25565,0,0,0,L,1122011218,1,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556231428,415729.00
04/25/2019 18:30,2,1.396,ACTIVE,214.19,346.56,60.006,1556231405,"201051344000646","174011545737251",29.30,26.50,0,331.53,377.52,41.4,38.1,0.331,1259821.4,1259821.4,25708,0,0,0,L,1122011218,1,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556231429,415730.00
04/25/2019 18:30,2,1.365,ACTIVE,215.09,345.06,59.964,1556231405,"201051344000867","174011545737251",29.30,25.30,0,332.73,374.81,40.5,37.2,0.314,1258171.1,1258171.1,49636,0,0,0,L,1122011218,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556231430,415731.00
04/25/2019 18:30,2,1.346,ACTIVE,215.32,347.76,60.006,1556231405,"201051344000633","174011545737251",29.20,27.80,0,332.43,374.81,39.8,36.5,0.327,1255571.7,1255571.7,49732,0,0,0,L,1122011218,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556231431,415732.00
04/25/2019 18:30,2,1.385,ACTIVE,214.41,346.86,60.043,1556231405,"201051344000955","174011545737251",29.60,26.00,0,331.23,375.71,41.5,38.2,0.336,1279886.6,1279886.6,25726,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556231432,415733.00
04/25/2019 18:30,2,1.324,ACTIVE,214.87,345.96,60.012,1556231405,"201051344000648","174011545737251",29.34,23.00,0,333.33,375.41,39.4,36.1,0.318,1270780.0,1270780.0,49188,0,0,0,L,1122011218,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556231433,415734.00
04/25/2019 18:30,2,1.338,ACTIVE,215.32,346.56,60.017,1556231405,"201051344000645","174011545737251",29.08,23.30,0,333.03,375.71,39.4,36.1,0.318,1275665.6,1275665.6,49152,0,0,0,L,1122011218,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556231434,415735.00
04/25/2019 18:30,2,1.355,ACTIVE,214.87,346.26,60.012,1556231405,"201051344000569","174011545737251",29.40,22.80,0,333.33,375.41,40.4,37.1,0.327,1291807.3,1291807.3,17359,0,0,0,L,1122011218,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556231435,415736.00
04/25/2019 18:30,2,1.395,ACTIVE,215.09,349.86,60.012,1556231405,"179051228000119","174011545737251",29.64,24.80,0,334.24,379.62,41.9,38.5,0.336,78968.2,78968.2,17467,0,0,0,L,46974696,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556231436,415737.00
04/25/2019 18:45,2,1.182,ACTIVE,214.87,344.76,60.033,1556232304,"201051344000579","174011545737251",29.30,24.50,0,332.13,364.59,35.1,32.0,0.274,1291660.5,1291660.5,17813,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556232305,415738.00
04/25/2019 18:45,2,1.230,ACTIVE,214.64,343.85,60.006,1556232304,"201051344001025","174011545737251",29.24,25.30,0,331.83,365.80,36.4,33.2,0.278,1273988.3,1273988.3,25741,0,0,0,L,1122011218,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556232306,415739.00
04/25/2019 18:45,2,1.145,ACTIVE,214.64,344.76,60.001,1556232304,"201051344001093","174011545737251",29.30,23.50,0,331.53,365.49,34.0,30.9,0.256,1257808.5,1257808.5,25782,0,0,0,L,1122011218,1,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556232307,415740.00
04/25/2019 18:45,2,1.146,ACTIVE,214.87,344.15,60.006,1556232304,"201051344000458","174011545737251",29.02,24.80,0,332.13,363.69,33.8,30.7,0.274,1274748.8,1274748.8,17563,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556232308,415741.00
04/25/2019 18:45,2,1.217,ACTIVE,214.41,343.55,60.006,1556232304,"201051344000890","174011545737251",29.00,26.00,0,330.93,365.19,35.8,32.6,0.278,1272509.4,1272509.4,25696,0,0,0,L,1122011218,1,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556232309,415742.00
04/25/2019 18:45,2,1.158,ACTIVE,214.87,342.95,60.006,1556232304,"201051344000988","174011545737251",18.96,22.30,0,331.53,357.98,22.2,19.6,0.181,982989.0,982989.0,17888,0,0,0,L,1122011218,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556232310,415743.00
04/25/2019 18:45,2,1.182,ACTIVE,215.09,345.66,60.017,1556232304,"201051344000582","174011545737251",28.90,23.50,0,332.13,365.80,34.7,31.5,0.270,1251362.8,1251362.8,25672,0,0,0,L,1122011218,1,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556232311,415744.00
04/25/2019 18:45,2,1.164,ACTIVE,214.64,344.76,60.012,1556232304,"201051344000868","174011545737251",28.86,21.80,0,330.93,364.59,34.1,31.0,0.261,1259946.3,1259946.3,49611,0,0,0,L,1122011218,1,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556232312,415745.00
04/25/2019 18:45,2,1.104,ACTIVE,215.09,345.36,60.012,1556232304,"201051344000576","174011545737251",29.32,22.00,0,332.73,365.49,32.8,29.7,0.265,1278018.0,1278018.0,21651,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556232313,415746.00
04/25/2019 18:45,2,1.152,ACTIVE,214.87,344.76,60.017,1556232304,"201051344001158","174011545737251",28.84,23.50,0,331.23,365.80,33.7,30.6,0.274,1254748.7,1254748.7,17873,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556232314,415747.00
04/25/2019 18:45,2,1.160,ACTIVE,214.87,344.76,60.038,1556232304,"201051344000917","174011545737251",29.26,24.50,0,331.23,364.59,34.4,31.3,0.270,1267879.0,1267879.0,25588,0,0,0,L,1122011218,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556232315,415748.00
04/25/2019 18:45,2,1.209,ACTIVE,214.64,341.75,60.028,1556232304,"201051344000417","174011545737251",18.89,25.50,0,331.83,355.88,23.2,20.4,0.177,1017562.2,1017562.2,25737,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556232316,415749.00
04/25/2019 18:45,2,1.145,ACTIVE,214.64,345.36,59.969,1556232304,"201051344000685","174011545737251",29.48,23.50,0,330.93,366.10,34.2,31.1,0.287,1274220.1,1274220.1,25756,0,0,0,L,1122011218,1,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556232317,415750.00
04/25/2019 18:45,2,1.197,ACTIVE,214.87,345.36,60.049,1556232304,"201051344000651","174011545737251",28.96,23.50,0,332.43,366.40,35.1,32.0,0.283,1267060.8,1267060.8,25722,0,0,0,L,1122011218,1,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556232318,415751.00
04/25/2019 18:45,2,1.146,ACTIVE,214.19,343.85,60.022,1556232304,"201051344000594","174011545737251",29.00,26.80,0,328.82,363.99,33.7,30.6,0.265,1279519.8,1279519.8,49604,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556232319,415752.00
04/25/2019 18:45,2,1.133,ACTIVE,214.87,344.76,60.022,1556232304,"201051344000469","174011545737251",29.36,21.30,0,330.93,365.80,33.8,30.7,0.270,1259532.3,1259532.3,17846,0,0,0,L,1122011218,1,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556232320,415753.00
04/25/2019 18:45,2,1.264,ACTIVE,214.87,345.96,60.033,1556232304,"201051344000585","174011545737251",29.28,23.80,0,331.83,366.40,37.5,34.3,0.292,1280318.1,1280318.1,25781,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556232320,415754.00
04/25/2019 18:45,2,1.141,ACTIVE,215.54,345.66,60.033,1556232304,"201051344000853","174011545737251",29.36,22.50,0,333.03,366.10,34.0,30.8,0.265,1282962.2,1282962.2,17447,0,0,0,L,1122011218,1,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556232321,415755.00
04/25/2019 18:45,2,1.164,ACTIVE,214.64,344.76,60.033,1556232304,"201051344001145","174011545737251",29.16,23.30,0,331.53,365.19,34.4,31.3,0.274,1282507.4,1282507.4,25699,0,0,0,L,1122011218,1,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556232322,415756.00
04/25/2019 18:45,2,1.154,ACTIVE,214.87,345.06,60.033,1556232304,"201051344000438","174011545737251",29.78,24.50,0,331.83,366.40,34.9,31.7,0.278,1275441.0,1275441.0,25731,0,0,0,L,1122011218,1,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556232323,415757.00
04/25/2019 18:45,2,1.219,ACTIVE,214.41,344.15,60.028,1556232304,"201051344001135","174011545737251",29.24,24.50,0,330.03,364.59,36.1,32.9,0.274,1262295.2,1262295.2,25682,0,0,0,L,1122011218,1,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556232324,415758.00
04/25/2019 18:45,2,1.160,ACTIVE,214.87,344.76,60.033,1556232304,"201051344000983","174011545737251",29.12,22.80,0,330.93,364.89,34.2,31.1,0.278,1281005.6,1281005.6,17446,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556232325,415759.00
04/25/2019 18:45,2,1.178,ACTIVE,214.87,344.45,60.017,1556232304,"201051344001203","174011545737251",29.22,24.30,0,331.83,367.00,34.9,31.8,0.278,1270017.7,1270017.7,25740,0,0,0,L,1122011218,1,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556232326,415760.00
04/25/2019 18:45,2,1.139,ACTIVE,214.41,343.25,60.006,1556232304,"201051344001230","174011545737251",29.10,23.80,0,328.22,363.09,33.5,30.5,0.265,1266286.4,1266286.4,25566,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556232327,415761.00
04/25/2019 18:45,2,1.176,ACTIVE,214.19,344.76,60.028,1556232304,"201051344000646","174011545737251",29.20,25.80,0,330.33,364.89,34.8,31.7,0.278,1259830.2,1259830.2,25709,0,0,0,L,1122011218,1,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556232328,415762.00
04/25/2019 18:45,2,1.146,ACTIVE,214.87,342.95,60.033,1556232304,"201051344000867","174011545737251",28.98,24.50,0,330.33,363.09,33.7,30.6,0.256,1258179.7,1258179.7,49637,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556232329,415763.00
04/25/2019 18:45,2,1.111,ACTIVE,215.09,345.36,60.028,1556232304,"201051344000633","174011545737251",29.32,26.50,0,331.83,364.89,33.0,29.9,0.261,1255580.1,1255580.1,49733,0,0,0,L,1122011218,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556232330,415764.00
04/25/2019 18:45,2,1.158,ACTIVE,214.41,344.15,60.033,1556232304,"201051344000955","174011545737251",29.54,25.30,0,329.43,363.99,34.7,31.6,0.274,1279895.4,1279895.4,25727,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556232331,415765.00
