ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2019 18:45,2,1.100,ACTIVE,215.09,344.45,60.033,1556232304,"201051344000648","174011545737251",29.22,22.50,0,332.13,364.29,32.5,29.5,0.256,1270788.3,1270788.3,49189,0,0,0,L,1122011218,1,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556232332,415766.00
04/25/2019 18:45,2,1.115,ACTIVE,215.09,344.76,60.028,1556232304,"201051344000645","174011545737251",28.75,23.00,0,331.83,364.29,32.5,29.5,0.252,1275673.8,1275673.8,49153,0,0,0,L,1122011218,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556232333,415767.00
04/25/2019 18:45,2,1.139,ACTIVE,214.87,344.15,60.028,1556232304,"201051344000569","174011545737251",29.18,22.50,0,332.43,363.69,33.6,30.5,0.270,1291815.9,1291815.9,17360,0,0,0,L,1122011218,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556232334,415768.00
04/25/2019 18:45,2,1.184,ACTIVE,214.87,350.77,60.033,1556232304,"179051228000119","174011545737251",29.08,24.50,0,332.13,369.10,34.9,31.8,0.265,78977.0,78977.0,17469,0,0,0,L,46974696,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556232336,415769.00
04/25/2019 19:00,2,0.951,ACTIVE,214.19,341.45,60.006,1556233204,"201051344000579","174011545737251",29.16,24.50,0,331.53,360.69,28.1,25.2,0.208,1291667.3,1291667.3,17814,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556233206,415770.00
04/25/2019 19:00,2,0.996,ACTIVE,213.96,340.85,60.012,1556233204,"201051344001025","174011545737251",28.94,24.80,0,331.23,361.29,29.2,26.3,0.221,1273995.3,1273995.3,25742,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556233206,415771.00
04/25/2019 19:00,2,0.898,ACTIVE,214.19,341.75,60.012,1556233204,"201051344001093","174011545737251",29.40,23.30,0,330.93,360.08,26.8,23.9,0.194,1257814.9,1257814.9,25783,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556233207,415772.00
04/25/2019 19:00,2,0.920,ACTIVE,213.96,341.15,60.049,1556233204,"201051344000458","174011545737251",29.02,24.50,0,330.93,359.78,27.1,24.2,0.212,1274755.3,1274755.3,17564,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556233208,415773.00
04/25/2019 19:00,2,0.961,ACTIVE,213.74,341.15,60.022,1556233204,"201051344000890","174011545737251",29.42,25.50,0,330.03,360.69,28.7,25.8,0.212,1272516.3,1272516.3,25697,0,0,0,L,1122011218,1,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556233209,415774.00
04/25/2019 19:00,2,0.914,ACTIVE,214.19,340.55,60.012,1556233204,"201051344000988","174011545737251",18.96,22.30,0,330.93,354.97,17.6,15.1,0.133,982993.1,982993.1,17889,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556233210,415775.00
04/25/2019 19:00,2,0.955,ACTIVE,214.41,342.65,60.038,1556233204,"201051344000582","174011545737251",28.73,23.00,0,331.53,360.99,27.8,24.9,0.217,1251369.4,1251369.4,25673,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556233211,415776.00
04/25/2019 19:00,2,0.924,ACTIVE,213.96,341.15,59.985,1556233204,"201051344000868","174011545737251",28.98,22.00,0,330.03,360.38,27.2,24.3,0.199,1259952.8,1259952.8,49612,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556233212,415777.00
04/25/2019 19:00,2,0.896,ACTIVE,214.64,342.35,60.028,1556233204,"201051344000576","174011545737251",28.59,22.00,0,331.83,360.38,26.0,23.2,0.203,1278024.3,1278024.3,21652,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556233213,415778.00
04/25/2019 19:00,2,0.918,ACTIVE,214.19,341.45,60.049,1556233204,"201051344001158","174011545737251",28.73,23.30,0,331.53,360.38,26.7,23.9,0.208,1254755.1,1254755.1,17874,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556233214,415779.00
04/25/2019 19:00,2,0.943,ACTIVE,214.19,342.95,60.028,1556233204,"201051344000917","174011545737251",29.12,24.00,0,330.03,360.38,27.9,25.0,0.212,1267885.6,1267885.6,25589,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556233215,415780.00
04/25/2019 19:00,2,0.969,ACTIVE,213.96,339.65,60.033,1556233204,"201051344000417","174011545737251",19.06,24.80,0,330.63,353.17,18.7,16.1,0.137,1017566.5,1017566.5,25738,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556233216,415781.00
04/25/2019 19:00,2,0.926,ACTIVE,214.19,343.25,60.054,1556233204,"201051344000685","174011545737251",29.36,23.30,0,331.53,361.29,27.6,24.7,0.230,1274226.7,1274226.7,25757,0,0,0,L,1122011218,1,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556233217,415782.00
04/25/2019 19:00,2,0.951,ACTIVE,214.19,342.35,60.028,1556233204,"201051344000651","174011545737251",29.24,23.30,0,331.83,360.69,28.2,25.3,0.217,1267067.6,1267067.6,25723,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556233218,415783.00
04/25/2019 19:00,2,0.922,ACTIVE,213.74,340.25,60.038,1556233204,"201051344000594","174011545737251",28.88,26.00,0,329.73,359.18,27.0,24.1,0.203,1279526.3,1279526.3,49605,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556233219,415784.00
04/25/2019 19:00,2,0.912,ACTIVE,214.19,341.75,60.022,1556233204,"201051344000469","174011545737251",29.12,21.30,0,331.23,360.99,26.9,24.0,0.212,1259538.8,1259538.8,17847,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556233220,415785.00
04/25/2019 19:00,2,1.039,ACTIVE,214.19,343.25,60.033,1556233204,"201051344000585","174011545737251",29.52,23.50,0,331.23,361.59,31.1,28.1,0.239,1280325.6,1280325.6,25782,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556233221,415786.00
04/25/2019 19:00,2,0.930,ACTIVE,214.64,342.95,60.022,1556233204,"201051344000853","174011545737251",28.84,22.80,0,333.33,361.59,27.2,24.4,0.212,1282968.7,1282968.7,17448,0,0,0,L,1122011218,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556233222,415787.00
04/25/2019 19:00,2,0.928,ACTIVE,214.19,342.05,60.038,1556233204,"201051344001145","174011545737251",29.50,22.80,0,331.83,360.69,27.8,24.9,0.212,1282514.0,1282514.0,25700,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556233223,415788.00
04/25/2019 19:00,2,0.924,ACTIVE,214.19,342.95,60.028,1556233204,"201051344000438","174011545737251",29.82,24.00,0,331.53,361.29,27.9,25.1,0.221,1275447.7,1275447.7,25732,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556233224,415789.00
04/25/2019 19:00,2,0.994,ACTIVE,213.74,341.75,59.996,1556233204,"201051344001135","174011545737251",29.22,23.80,0,331.23,359.48,29.4,26.5,0.217,1262302.3,1262302.3,25683,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556233225,415790.00
04/25/2019 19:00,2,0.936,ACTIVE,214.41,341.45,60.022,1556233204,"201051344000983","174011545737251",29.34,22.80,0,330.93,360.38,27.8,24.9,0.212,1281012.3,1281012.3,17447,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556233226,415791.00
04/25/2019 19:00,2,0.949,ACTIVE,214.19,341.75,60.028,1556233204,"201051344001203","174011545737251",29.18,24.00,0,332.13,361.59,28.1,25.2,0.217,1270024.4,1270024.4,25741,0,0,0,L,1122011218,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556233227,415792.00
04/25/2019 19:00,2,0.928,ACTIVE,213.74,341.15,60.022,1556233204,"201051344001230","174011545737251",28.67,23.50,0,329.43,358.88,27.0,24.1,0.203,1266292.8,1266292.8,25567,0,0,0,L,1122011218,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556233228,415793.00
04/25/2019 19:00,2,0.973,ACTIVE,213.74,342.05,60.028,1556233204,"201051344000646","174011545737251",28.80,25.00,0,329.73,360.08,28.4,25.5,0.221,1259837.0,1259837.0,25710,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556233229,415794.00
04/25/2019 19:00,2,0.914,ACTIVE,214.41,340.25,60.017,1556233204,"201051344000867","174011545737251",29.22,24.30,0,330.93,359.18,27.1,24.3,0.194,1258186.2,1258186.2,49638,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556233230,415795.00
04/25/2019 19:00,2,0.893,ACTIVE,214.64,343.25,60.012,1556233204,"201051344000633","174011545737251",29.36,25.50,0,331.53,360.38,26.6,23.7,0.203,1255586.5,1255586.5,49734,0,0,0,L,1122011218,1,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556233230,415796.00
04/25/2019 19:00,2,0.943,ACTIVE,213.74,341.75,60.054,1556233204,"201051344000955","174011545737251",29.28,24.50,0,330.03,359.78,28.0,25.1,0.217,1279902.1,1279902.1,25728,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556233231,415797.00
04/25/2019 19:00,2,0.904,ACTIVE,214.41,341.15,60.059,1556233204,"201051344000648","174011545737251",28.67,22.50,0,331.23,359.48,26.2,23.4,0.199,1270794.6,1270794.6,49190,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556233232,415798.00
04/25/2019 19:00,2,0.898,ACTIVE,214.64,341.75,60.022,1556233204,"201051344000645","174011545737251",28.75,23.00,0,332.13,359.18,26.2,23.4,0.199,1275680.1,1275680.1,49154,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556233233,415799.00
04/25/2019 19:00,2,0.926,ACTIVE,214.41,341.75,60.038,1556233204,"201051344000569","174011545737251",29.04,22.50,0,331.83,360.38,27.3,24.4,0.212,1291822.4,1291822.4,17361,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556233234,415800.00
04/25/2019 19:00,2,0.967,ACTIVE,214.64,345.66,60.017,1556233204,"179051228000119","174011545737251",29.06,24.50,0,334.24,363.69,28.5,25.6,0.212,78983.9,78983.9,17470,0,0,0,L,46974696,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556233235,415801.00
04/25/2019 19:15,2,0.979,ACTIVE,214.41,342.65,60.017,1556234104,"201051344000579","174011545737251",29.24,24.00,0,330.33,354.67,29.0,26.0,0.217,1291673.6,1291673.6,17815,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556234105,415802.00
04/25/2019 19:15,2,1.006,ACTIVE,214.41,342.05,60.012,1556234104,"201051344001025","174011545737251",29.18,24.00,0,330.33,355.58,29.7,26.8,0.221,1274001.9,1274001.9,25743,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556234106,415803.00
04/25/2019 19:15,2,0.932,ACTIVE,214.64,342.35,60.022,1556234104,"201051344001093","174011545737251",29.32,22.80,0,330.33,354.07,27.7,24.8,0.208,1257820.9,1257820.9,25784,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556234107,415804.00
04/25/2019 19:15,2,0.941,ACTIVE,214.41,342.35,60.022,1556234104,"201051344000458","174011545737251",29.24,24.00,0,330.63,354.07,27.9,25.0,0.217,1274761.3,1274761.3,17565,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556234108,415805.00
04/25/2019 19:15,2,0.988,ACTIVE,214.41,342.05,60.028,1556234104,"201051344000890","174011545737251",29.28,24.80,0,329.73,355.88,29.4,26.4,0.217,1272522.7,1272522.7,25698,0,0,0,L,1122011218,1,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556234109,415806.00
04/25/2019 19:15,2,0.955,ACTIVE,214.64,341.15,60.028,1556234104,"201051344000988","174011545737251",18.89,22.30,0,329.73,350.47,18.3,15.7,0.141,982996.9,982996.9,17890,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556234110,415807.00
04/25/2019 19:15,2,0.953,ACTIVE,214.87,342.65,60.022,1556234104,"201051344000582","174011545737251",29.22,22.80,0,331.23,356.48,28.3,25.4,0.217,1251375.6,1251375.6,25674,0,0,0,L,1122011218,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556234111,415808.00
04/25/2019 19:15,2,0.957,ACTIVE,214.41,342.05,60.033,1556234104,"201051344000868","174011545737251",29.02,21.50,0,329.43,354.07,28.2,25.3,0.212,1259958.9,1259958.9,49613,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556234112,415809.00
04/25/2019 19:15,2,0.922,ACTIVE,215.09,343.85,60.028,1556234104,"201051344000576","174011545737251",29.24,21.80,0,330.93,355.58,27.3,24.4,0.217,1278030.2,1278030.2,21653,0,0,0,L,1122011218,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556234113,415810.00
04/25/2019 19:15,2,0.939,ACTIVE,214.41,342.35,60.033,1556234104,"201051344001158","174011545737251",29.08,23.00,0,329.73,354.67,27.7,24.8,0.217,1254761.2,1254761.2,17875,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556234113,415811.00
04/25/2019 19:15,2,0.957,ACTIVE,214.64,342.95,60.038,1556234104,"201051344000917","174011545737251",29.22,23.50,0,329.43,354.97,28.3,25.4,0.221,1267891.8,1267891.8,25590,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556234115,415812.00
04/25/2019 19:15,2,0.988,ACTIVE,214.41,339.95,60.038,1556234104,"201051344000417","174011545737251",19.06,24.00,0,329.43,349.56,19.1,16.5,0.137,1017570.6,1017570.6,25739,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556234116,415813.00
04/25/2019 19:15,2,0.943,ACTIVE,214.64,343.25,60.022,1556234104,"201051344000685","174011545737251",29.22,22.80,0,330.33,356.48,27.9,25.0,0.230,1274232.8,1274232.8,25758,0,0,0,L,1122011218,1,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556234117,415814.00
04/25/2019 19:15,2,0.967,ACTIVE,214.64,342.95,60.033,1556234104,"201051344000651","174011545737251",29.22,22.50,0,331.83,355.88,28.7,25.8,0.221,1267073.9,1267073.9,25724,0,0,0,L,1122011218,1,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556234118,415815.00
04/25/2019 19:15,2,0.941,ACTIVE,214.19,342.05,60.028,1556234104,"201051344000594","174011545737251",29.22,25.30,0,329.13,354.37,27.9,25.0,0.212,1279532.4,1279532.4,49606,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556234119,415816.00
04/25/2019 19:15,2,0.943,ACTIVE,214.64,343.25,60.001,1556234104,"201051344000469","174011545737251",29.24,21.30,0,330.03,354.67,28.0,25.1,0.217,1259544.8,1259544.8,17848,0,0,0,L,1122011218,1,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556234120,415817.00
04/25/2019 19:15,2,1.057,ACTIVE,214.64,343.25,60.033,1556234104,"201051344000585","174011545737251",29.36,23.00,0,330.63,356.78,31.5,28.5,0.239,1280332.5,1280332.5,25783,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556234120,415818.00
04/25/2019 19:15,2,0.945,ACTIVE,215.32,344.15,60.033,1556234104,"201051344000853","174011545737251",29.32,22.50,0,331.53,356.48,28.1,25.2,0.212,1282974.9,1282974.9,17449,0,0,0,L,1122011218,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556234121,415819.00
04/25/2019 19:15,2,0.957,ACTIVE,214.64,342.05,60.006,1556234104,"201051344001145","174011545737251",29.24,22.30,0,330.93,356.18,28.4,25.5,0.217,1282520.2,1282520.2,25701,0,0,0,L,1122011218,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556234122,415820.00
04/25/2019 19:15,2,0.953,ACTIVE,214.41,342.05,60.028,1556234104,"201051344000438","174011545737251",29.64,23.30,0,331.23,355.88,28.6,25.7,0.225,1275454.0,1275454.0,25733,0,0,0,L,1122011218,1,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556234123,415821.00
04/25/2019 19:15,2,1.006,ACTIVE,214.19,341.45,60.038,1556234104,"201051344001135","174011545737251",29.30,23.30,0,330.03,355.88,29.9,26.9,0.217,1262308.9,1262308.9,25684,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556234124,415822.00
04/25/2019 19:15,2,0.953,ACTIVE,214.64,342.05,60.054,1556234104,"201051344000983","174011545737251",29.64,22.50,0,330.03,354.97,28.7,25.7,0.225,1281018.6,1281018.6,17448,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556234125,415823.00
04/25/2019 19:15,2,0.973,ACTIVE,214.64,342.35,60.022,1556234104,"201051344001203","174011545737251",28.96,23.30,0,330.93,356.18,28.6,25.6,0.225,1270030.7,1270030.7,25742,0,0,0,L,1122011218,1,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556234126,415824.00
04/25/2019 19:15,2,0.930,ACTIVE,214.19,341.45,60.038,1556234104,"201051344001230","174011545737251",29.32,23.00,0,328.52,353.47,27.6,24.8,0.208,1266298.9,1266298.9,25568,0,0,0,L,1122011218,1,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556234127,415825.00
04/25/2019 19:15,2,0.975,ACTIVE,214.19,342.05,60.033,1556234104,"201051344000646","174011545737251",29.14,24.30,0,329.73,354.97,28.8,25.9,0.225,1259843.3,1259843.3,25711,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556234128,415826.00
04/25/2019 19:15,2,0.953,ACTIVE,214.64,341.45,60.054,1556234104,"201051344000867","174011545737251",29.22,23.80,0,330.33,353.47,28.2,25.3,0.212,1258192.3,1258192.3,49639,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556234129,415827.00
04/25/2019 19:15,2,0.947,ACTIVE,214.87,344.15,60.033,1556234104,"201051344000633","174011545737251",28.80,24.80,0,330.63,355.88,27.7,24.8,0.212,1255592.5,1255592.5,49735,0,0,0,L,1122011218,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556234130,415828.00
04/25/2019 19:15,2,0.971,ACTIVE,213.96,341.75,60.038,1556234104,"201051344000955","174011545737251",29.36,24.00,0,329.43,354.97,28.9,25.9,0.221,1279908.4,1279908.4,25729,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556234131,415829.00
04/25/2019 19:15,2,0.943,ACTIVE,214.64,342.95,60.022,1556234104,"201051344000648","174011545737251",29.02,22.30,0,331.23,354.37,27.8,24.9,0.212,1270800.6,1270800.6,49191,0,0,0,L,1122011218,1,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556234132,415830.00
04/25/2019 19:15,2,0.936,ACTIVE,214.87,343.25,60.028,1556234104,"201051344000645","174011545737251",29.16,22.50,0,330.93,355.28,27.7,24.8,0.212,1275686.0,1275686.0,49155,0,0,0,L,1122011218,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556234133,415831.00
04/25/2019 19:15,2,0.959,ACTIVE,214.41,342.65,59.990,1556234104,"201051344000569","174011545737251",29.22,22.50,0,331.23,354.67,28.4,25.5,0.221,1291828.5,1291828.5,17362,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556234134,415832.00
04/25/2019 19:15,2,1.016,ACTIVE,214.64,346.56,60.017,1556234104,"179051228000119","174011545737251",28.90,24.50,0,330.93,358.88,29.8,26.8,0.221,78990.4,78990.4,17471,0,0,0,L,46974696,1,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556234135,415833.00
04/25/2019 19:30,2,0.873,ACTIVE,214.41,341.75,59.980,1556235004,"201051344000579","174011545737251",29.20,24.30,0,331.23,356.18,25.9,23.0,0.186,1291679.6,1291679.6,17816,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235005,415834.00
04/25/2019 19:30,2,0.857,ACTIVE,214.19,339.95,59.985,1556235004,"201051344001025","174011545737251",29.24,23.50,0,329.13,356.18,25.4,22.6,0.190,1274007.8,1274007.8,25744,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235006,415835.00
04/25/2019 19:30,2,0.818,ACTIVE,214.41,340.85,59.980,1556235004,"201051344001093","174011545737251",29.14,22.50,0,330.63,354.97,24.2,21.4,0.181,1257826.6,1257826.6,25785,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235007,415836.00
04/25/2019 19:30,2,0.840,ACTIVE,214.19,341.45,60.017,1556235004,"201051344000458","174011545737251",29.12,24.50,0,330.63,354.97,24.8,22.0,0.190,1274767.1,1274767.1,17566,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235008,415837.00
04/25/2019 19:30,2,0.869,ACTIVE,214.19,339.95,59.990,1556235004,"201051344000890","174011545737251",28.92,24.30,0,329.73,356.18,25.5,22.7,0.186,1272528.6,1272528.6,25699,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235009,415838.00
04/25/2019 19:30,2,0.854,ACTIVE,214.41,340.85,59.985,1556235004,"201051344000988","174011545737251",18.71,22.80,0,331.83,351.67,16.2,13.7,0.128,983000.5,983000.5,17891,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235010,415839.00
04/25/2019 19:30,2,0.824,ACTIVE,214.64,341.15,59.996,1556235004,"201051344000582","174011545737251",29.04,22.50,0,330.33,355.58,24.3,21.5,0.181,1251381.2,1251381.2,25675,0,0,0,L,1122011218,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235011,415840.00
04/25/2019 19:30,2,0.848,ACTIVE,214.19,341.15,59.985,1556235004,"201051344000868","174011545737251",29.12,21.50,0,330.03,355.58,25.0,22.2,0.181,1259964.7,1259964.7,49614,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235012,415841.00
04/25/2019 19:30,2,0.818,ACTIVE,214.87,342.95,59.943,1556235004,"201051344000576","174011545737251",29.12,22.00,0,331.83,356.18,24.1,21.4,0.186,1278035.7,1278035.7,21654,0,0,0,L,1122011218,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235012,415842.00
04/25/2019 19:30,2,0.824,ACTIVE,214.41,341.15,59.985,1556235004,"201051344001158","174011545737251",29.24,23.50,0,330.63,356.18,24.5,21.7,0.186,1254766.8,1254766.8,17876,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235013,415843.00
04/25/2019 19:30,2,0.820,ACTIVE,214.41,340.55,59.975,1556235004,"201051344000917","174011545737251",29.24,23.30,0,329.73,355.88,24.3,21.5,0.177,1267897.4,1267897.4,25591,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235014,415844.00
04/25/2019 19:30,2,0.875,ACTIVE,214.41,338.74,59.996,1556235004,"201051344000417","174011545737251",18.75,23.50,0,330.33,349.26,16.6,14.1,0.115,1017574.3,1017574.3,25740,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235016,415845.00
04/25/2019 19:30,2,0.820,ACTIVE,214.41,341.75,59.985,1556235004,"201051344000685","174011545737251",28.96,22.50,0,330.93,356.78,24.1,21.4,0.194,1274238.4,1274238.4,25759,0,0,0,L,1122011218,1,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235017,415846.00
04/25/2019 19:30,2,0.836,ACTIVE,214.64,341.75,59.985,1556235004,"201051344000651","174011545737251",29.18,22.30,0,331.83,356.78,24.7,21.9,0.190,1267079.7,1267079.7,25725,0,0,0,L,1122011218,1,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235018,415847.00
04/25/2019 19:30,2,0.838,ACTIVE,214.19,340.85,59.980,1556235004,"201051344000594","174011545737251",29.10,24.80,0,329.73,355.58,24.7,21.9,0.186,1279538.1,1279538.1,49607,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235019,415848.00
04/25/2019 19:30,2,0.844,ACTIVE,214.41,341.75,59.980,1556235004,"201051344000469","174011545737251",28.86,21.80,0,330.03,356.48,24.7,21.9,0.190,1259550.5,1259550.5,17849,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235020,415849.00
04/25/2019 19:30,2,0.912,ACTIVE,214.41,341.75,59.985,1556235004,"201051344000585","174011545737251",28.98,22.80,0,331.23,357.38,26.8,24.0,0.190,1280338.8,1280338.8,25784,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235021,415850.00
04/25/2019 19:30,2,0.850,ACTIVE,215.09,343.25,59.985,1556235004,"201051344000853","174011545737251",28.94,23.30,0,333.03,357.38,24.9,22.1,0.190,1282980.6,1282980.6,17450,0,0,0,L,1122011218,1,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235022,415851.00
04/25/2019 19:30,2,0.840,ACTIVE,214.41,341.15,60.028,1556235004,"201051344001145","174011545737251",28.67,22.00,0,331.23,356.18,24.4,21.7,0.186,1282525.9,1282525.9,25702,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235023,415852.00
04/25/2019 19:30,2,0.854,ACTIVE,214.41,341.15,60.012,1556235004,"201051344000438","174011545737251",28.92,23.00,0,330.93,356.18,25.1,22.3,0.194,1275459.8,1275459.8,25734,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235024,415853.00
04/25/2019 19:30,2,0.896,ACTIVE,213.96,339.65,59.985,1556235004,"201051344001135","174011545737251",28.63,22.80,0,329.43,354.67,26.1,23.2,0.186,1262315.0,1262315.0,25685,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235025,415854.00
04/25/2019 19:30,2,0.861,ACTIVE,214.64,341.75,60.012,1556235004,"201051344000983","174011545737251",29.24,23.30,0,330.63,356.78,25.6,22.8,0.194,1281024.5,1281024.5,17449,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235026,415855.00
04/25/2019 19:30,2,0.842,ACTIVE,214.41,340.55,59.996,1556235004,"201051344001203","174011545737251",29.12,23.00,0,331.53,357.08,24.8,22.0,0.190,1270036.5,1270036.5,25743,0,0,0,L,1122011218,1,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235027,415856.00
04/25/2019 19:30,2,0.818,ACTIVE,214.19,339.95,59.996,1556235004,"201051344001230","174011545737251",29.00,22.50,0,328.82,353.47,24.0,21.3,0.181,1266304.4,1266304.4,25569,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235028,415857.00
04/25/2019 19:30,2,0.861,ACTIVE,213.74,340.55,59.996,1556235004,"201051344000646","174011545737251",28.61,24.00,0,329.73,356.18,25.0,22.2,0.190,1259849.2,1259849.2,25712,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235029,415858.00
04/25/2019 19:30,2,0.842,ACTIVE,214.41,340.85,59.996,1556235004,"201051344000867","174011545737251",29.24,23.80,0,330.63,354.97,25.0,22.2,0.181,1258198.1,1258198.1,49640,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235030,415859.00
04/25/2019 19:30,2,0.840,ACTIVE,214.87,343.25,60.033,1556235004,"201051344000633","174011545737251",28.78,24.30,0,331.23,357.08,24.5,21.7,0.186,1255598.1,1255598.1,49736,0,0,0,L,1122011218,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235030,415860.00
04/25/2019 19:30,2,0.873,ACTIVE,213.74,340.55,59.990,1556235004,"201051344000955","174011545737251",28.77,23.50,0,329.43,354.07,25.5,22.7,0.190,1279914.3,1279914.3,25730,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235031,415861.00
04/25/2019 19:30,2,0.848,ACTIVE,214.64,341.45,59.969,1556235004,"201051344000648","174011545737251",28.55,22.30,0,331.83,356.18,24.6,21.8,0.186,1270806.2,1270806.2,49192,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235032,415862.00
04/25/2019 19:30,2,0.836,ACTIVE,214.87,341.75,59.985,1556235004,"201051344000645","174011545737251",28.77,22.80,0,331.53,356.78,24.4,21.6,0.181,1275691.6,1275691.6,49156,0,0,0,L,1122011218,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235034,415863.00
04/25/2019 19:30,2,0.850,ACTIVE,214.41,342.05,59.948,1556235004,"201051344000569","174011545737251",29.06,23.30,0,331.23,355.58,25.1,22.3,0.190,1291834.3,1291834.3,17363,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235035,415864.00
04/25/2019 19:30,2,0.898,ACTIVE,214.64,345.36,59.990,1556235004,"179051228000119","174011545737251",29.12,25.00,0,332.73,359.78,26.5,23.7,0.186,78996.5,78996.5,17472,0,0,0,L,46974696,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235035,415865.00
04/25/2019 19:45,2,0.754,ACTIVE,214.64,340.25,60.022,1556235904,"201051344000579","174011545737251",29.12,25.00,0,331.53,354.07,22.3,19.6,0.159,1291684.9,1291684.9,17817,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235905,415866.00
04/25/2019 19:45,2,0.738,ACTIVE,214.41,338.74,59.980,1556235904,"201051344001025","174011545737251",29.10,23.00,0,329.73,352.27,21.8,19.1,0.155,1274013.1,1274013.1,25745,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235906,415867.00
04/25/2019 19:45,2,0.721,ACTIVE,214.64,340.55,59.985,1556235904,"201051344001093","174011545737251",28.65,22.30,0,329.43,351.97,20.9,18.3,0.150,1257831.5,1257831.5,25786,0,0,0,L,1122011218,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235907,415868.00
04/25/2019 19:45,2,0.730,ACTIVE,214.64,339.95,59.990,1556235904,"201051344000458","174011545737251",28.49,25.30,0,330.93,353.17,21.1,18.4,0.159,1274772.1,1274772.1,17567,0,0,0,L,1122011218,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235908,415869.00
04/25/2019 19:45,2,0.752,ACTIVE,214.41,339.95,59.985,1556235904,"201051344000890","174011545737251",28.94,23.80,0,329.73,352.87,22.1,19.4,0.155,1272533.9,1272533.9,25700,0,0,0,L,1122011218,1,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235909,415870.00
04/25/2019 19:45,2,0.715,ACTIVE,214.41,339.65,59.990,1556235904,"201051344000988","174011545737251",18.87,23.30,0,330.63,350.47,13.7,11.3,0.097,983003.6,983003.6,17892,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235910,415871.00
04/25/2019 19:45,2,0.713,ACTIVE,214.87,340.55,59.985,1556235904,"201051344000582","174011545737251",28.67,22.00,0,329.73,353.17,20.8,18.1,0.150,1251386.2,1251386.2,25676,0,0,0,L,1122011218,1,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235911,415872.00
04/25/2019 19:45,2,0.740,ACTIVE,214.41,339.95,59.985,1556235904,"201051344000868","174011545737251",28.47,21.80,0,330.33,353.17,21.4,18.7,0.150,1259969.8,1259969.8,49615,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235912,415873.00
04/25/2019 19:45,2,0.705,ACTIVE,215.09,341.45,59.985,1556235904,"201051344000576","174011545737251",28.47,22.50,0,331.83,354.97,20.4,17.7,0.155,1278040.6,1278040.6,21655,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235913,415874.00
04/25/2019 19:45,2,0.723,ACTIVE,214.64,339.95,59.990,1556235904,"201051344001158","174011545737251",28.61,24.30,0,330.63,353.77,21.0,18.3,0.164,1254771.8,1254771.8,17877,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235913,415875.00
04/25/2019 19:45,2,0.705,ACTIVE,214.64,340.55,59.996,1556235904,"201051344000917","174011545737251",29.12,23.00,0,329.13,352.57,20.9,18.2,0.146,1267902.4,1267902.4,25592,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235915,415876.00
04/25/2019 19:45,2,0.750,ACTIVE,214.41,338.44,59.990,1556235904,"201051344000417","174011545737251",18.87,23.00,0,329.73,347.76,14.4,12.0,0.097,1017577.5,1017577.5,25741,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235916,415877.00
04/25/2019 19:45,2,0.701,ACTIVE,214.64,340.55,59.980,1556235904,"201051344000685","174011545737251",28.94,22.30,0,330.33,354.07,20.6,18.0,0.164,1274243.3,1274243.3,25760,0,0,0,L,1122011218,1,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235917,415878.00
04/25/2019 19:45,2,0.705,ACTIVE,214.64,340.85,59.985,1556235904,"201051344000651","174011545737251",29.50,21.80,0,330.33,354.07,21.1,18.4,0.155,1267084.8,1267084.8,25726,0,0,0,L,1122011218,1,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235918,415879.00
04/25/2019 19:45,2,0.729,ACTIVE,214.19,339.95,59.990,1556235904,"201051344000594","174011545737251",28.57,24.80,0,329.13,353.17,21.1,18.5,0.155,1279543.1,1279543.1,49608,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235919,415880.00
04/25/2019 19:45,2,0.717,ACTIVE,214.64,341.15,59.975,1556235904,"201051344000469","174011545737251",29.08,22.00,0,330.03,354.37,21.2,18.5,0.164,1259555.6,1259555.6,17850,0,0,0,L,1122011218,1,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235920,415881.00
04/25/2019 19:45,2,0.781,ACTIVE,214.64,340.55,60.006,1556235904,"201051344000585","174011545737251",29.16,22.80,0,329.13,353.17,23.1,20.4,0.164,1280344.3,1280344.3,25785,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235921,415882.00
04/25/2019 19:45,2,0.721,ACTIVE,215.09,341.45,60.001,1556235904,"201051344000853","174011545737251",28.92,24.00,0,333.03,355.28,21.1,18.5,0.159,1282985.7,1282985.7,17451,0,0,0,L,1122011218,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235921,415883.00
04/25/2019 19:45,2,0.717,ACTIVE,214.64,339.65,59.985,1556235904,"201051344001145","174011545737251",28.86,21.80,0,330.33,353.17,21.0,18.3,0.150,1282530.9,1282530.9,25703,0,0,0,L,1122011218,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235922,415884.00
04/25/2019 19:45,2,0.723,ACTIVE,214.64,340.25,59.990,1556235904,"201051344000438","174011545737251",29.42,22.50,0,330.03,353.47,21.6,18.9,0.155,1275465.0,1275465.0,25735,0,0,0,L,1122011218,1,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235923,415885.00
04/25/2019 19:45,2,0.762,ACTIVE,214.19,338.74,59.990,1556235904,"201051344001135","174011545737251",29.18,22.50,0,329.73,352.87,22.6,19.8,0.155,1262320.4,1262320.4,25686,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235924,415886.00
04/25/2019 19:45,2,0.748,ACTIVE,214.64,340.25,59.990,1556235904,"201051344000983","174011545737251",28.86,24.30,0,331.23,353.47,21.9,19.2,0.155,1281029.7,1281029.7,17450,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235925,415887.00
04/25/2019 19:45,2,0.723,ACTIVE,214.64,339.34,59.980,1556235904,"201051344001203","174011545737251",29.06,22.80,0,330.33,353.77,21.3,18.6,0.155,1270041.6,1270041.6,25744,0,0,0,L,1122011218,1,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235926,415888.00
04/25/2019 19:45,2,0.711,ACTIVE,214.41,339.34,59.990,1556235904,"201051344001230","174011545737251",28.61,22.30,0,329.43,350.77,20.6,18.0,0.150,1266309.3,1266309.3,25570,0,0,0,L,1122011218,1,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235927,415889.00
04/25/2019 19:45,2,0.727,ACTIVE,213.96,339.65,59.996,1556235904,"201051344000646","174011545737251",29.12,24.00,0,328.82,352.87,21.5,18.8,0.150,1259854.3,1259854.3,25713,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235928,415890.00
04/25/2019 19:45,2,0.727,ACTIVE,214.64,339.65,60.001,1556235904,"201051344000867","174011545737251",28.90,23.80,0,330.63,352.87,21.3,18.7,0.146,1258203.2,1258203.2,49641,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235929,415891.00
04/25/2019 19:45,2,0.707,ACTIVE,215.09,342.05,60.001,1556235904,"201051344000633","174011545737251",29.08,24.30,0,331.23,354.97,20.9,18.2,0.150,1255603.1,1255603.1,49737,0,0,0,L,1122011218,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235930,415892.00
04/25/2019 19:45,2,0.748,ACTIVE,213.96,339.65,60.001,1556235904,"201051344000955","174011545737251",29.00,23.00,0,329.43,352.57,22.0,19.3,0.159,1279919.6,1279919.6,25731,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235931,415893.00
04/25/2019 19:45,2,0.707,ACTIVE,214.64,340.25,59.996,1556235904,"201051344000648","174011545737251",28.96,22.30,0,332.13,354.07,20.8,18.1,0.150,1270811.2,1270811.2,49193,0,0,0,L,1122011218,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235932,415894.00
04/25/2019 19:45,2,0.701,ACTIVE,215.09,340.85,59.996,1556235904,"201051344000645","174011545737251",28.94,23.00,0,332.13,354.07,20.6,17.9,0.146,1275696.5,1275696.5,49157,0,0,0,L,1122011218,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235933,415895.00
04/25/2019 19:45,2,0.734,ACTIVE,214.41,340.55,59.996,1556235904,"201051344000569","174011545737251",28.77,24.30,0,330.93,353.77,21.4,18.7,0.155,1291839.5,1291839.5,17364,0,0,0,L,1122011218,1,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235934,415896.00
04/25/2019 19:45,2,0.779,ACTIVE,214.64,343.55,60.006,1556235904,"179051228000119","174011545737251",28.69,26.00,0,331.23,357.38,22.6,19.9,0.159,79001.9,79001.9,17473,0,0,0,L,46974696,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556235935,415897.00
04/25/2019 20:00,2,0.648,ACTIVE,213.51,336.94,59.985,1556236804,"201051344000579","174011545737251",28.86,24.50,0,330.33,351.07,19.0,16.4,0.128,1291689.4,1291689.4,17818,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556236805,415898.00
04/25/2019 20:00,2,0.623,ACTIVE,213.96,336.94,59.996,1556236804,"201051344001025","174011545737251",29.06,22.30,0,329.43,350.77,18.4,15.8,0.124,1274017.5,1274017.5,25746,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556236806,415899.00
04/25/2019 20:00,2,0.607,ACTIVE,213.96,338.14,60.001,1556236804,"201051344001093","174011545737251",28.92,22.30,0,330.63,350.47,17.8,15.3,0.115,1257835.7,1257835.7,25787,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556236807,415900.00
04/25/2019 20:00,2,0.605,ACTIVE,213.29,335.74,59.996,1556236804,"201051344000458","174011545737251",28.77,25.00,0,330.63,350.47,17.7,15.1,0.128,1274776.3,1274776.3,17568,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556236808,415901.00
04/25/2019 20:00,2,0.639,ACTIVE,213.74,337.84,60.001,1556236804,"201051344000890","174011545737251",28.80,23.30,0,329.73,350.47,18.7,16.1,0.124,1272538.3,1272538.3,25701,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556236809,415902.00
04/25/2019 20:00,2,0.607,ACTIVE,213.29,337.54,59.996,1556236804,"201051344000988","174011545737251",18.55,23.30,0,330.03,348.36,11.4,9.1,0.084,983006.2,983006.2,17893,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556236810,415903.00
04/25/2019 20:00,2,0.602,ACTIVE,214.19,338.44,60.017,1556236804,"201051344000582","174011545737251",28.69,21.80,0,329.43,351.07,17.5,15.0,0.124,1251390.3,1251390.3,25677,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556236811,415904.00
04/25/2019 20:00,2,0.613,ACTIVE,213.29,337.54,59.990,1556236804,"201051344000868","174011545737251",28.88,22.00,0,329.73,350.47,17.9,15.4,0.119,1259974.1,1259974.1,49616,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556236812,415905.00
04/25/2019 20:00,2,0.592,ACTIVE,213.96,339.04,60.001,1556236804,"201051344000576","174011545737251",28.53,22.50,0,331.23,351.67,17.1,14.6,0.124,1278044.7,1278044.7,21656,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556236813,415906.00
04/25/2019 20:00,2,0.611,ACTIVE,213.29,337.24,59.996,1556236804,"201051344001158","174011545737251",28.33,23.50,0,329.73,351.07,17.5,15.0,0.128,1254776.0,1254776.0,17878,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556236814,415907.00
