ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2019 20:00,2,0.613,ACTIVE,213.74,338.14,60.006,1556236804,"201051344000917","174011545737251",28.37,23.00,0,330.03,350.77,17.7,15.1,0.119,1267906.6,1267906.6,25593,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556236815,415908.00
04/25/2019 20:00,2,0.652,ACTIVE,213.96,336.94,60.012,1556236804,"201051344000417","174011545737251",18.21,22.50,0,330.03,346.26,12.1,9.7,0.080,1017580.2,1017580.2,25742,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556236816,415909.00
04/25/2019 20:00,2,0.594,ACTIVE,214.19,338.44,60.028,1556236804,"201051344000685","174011545737251",28.65,21.80,0,331.23,351.97,17.3,14.8,0.133,1274247.4,1274247.4,25761,0,0,0,L,1122011218,1,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556236817,415910.00
04/25/2019 20:00,2,0.607,ACTIVE,213.96,338.14,60.033,1556236804,"201051344000651","174011545737251",28.90,21.50,0,331.53,351.07,17.8,15.3,0.124,1267089.0,1267089.0,25727,0,0,0,L,1122011218,1,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556236818,415911.00
04/25/2019 20:00,2,0.607,ACTIVE,213.06,337.54,60.001,1556236804,"201051344000594","174011545737251",28.73,24.30,0,329.73,349.86,17.8,15.2,0.119,1279547.3,1279547.3,49609,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556236819,415912.00
04/25/2019 20:00,2,0.613,ACTIVE,213.51,337.54,59.990,1556236804,"201051344000469","174011545737251",28.53,22.80,0,329.73,350.47,17.8,15.2,0.124,1259559.8,1259559.8,17851,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556236820,415913.00
04/25/2019 20:00,2,0.666,ACTIVE,213.96,338.74,59.959,1556236804,"201051344000585","174011545737251",28.96,22.50,0,330.33,351.07,19.6,17.0,0.128,1280349.0,1280349.0,25786,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556236821,415914.00
04/25/2019 20:00,2,0.605,ACTIVE,214.19,338.74,60.017,1556236804,"201051344000853","174011545737251",28.90,24.00,0,332.43,352.27,17.8,15.2,0.128,1282989.9,1282989.9,17452,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556236822,415915.00
04/25/2019 20:00,2,0.602,ACTIVE,213.96,338.44,59.996,1556236804,"201051344001145","174011545737251",28.96,21.50,0,330.93,351.97,17.6,15.1,0.124,1282535.1,1282535.1,25704,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556236823,415916.00
04/25/2019 20:00,2,0.613,ACTIVE,214.19,338.14,60.006,1556236804,"201051344000438","174011545737251",29.18,22.30,0,331.23,351.07,18.2,15.6,0.124,1275469.3,1275469.3,25736,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556236824,415917.00
04/25/2019 20:00,2,0.654,ACTIVE,213.74,336.64,59.996,1556236804,"201051344001135","174011545737251",28.65,22.00,0,330.03,349.86,19.0,16.4,0.137,1262324.9,1262324.9,25687,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556236825,415918.00
04/25/2019 20:00,2,0.629,ACTIVE,213.51,337.54,59.990,1556236804,"201051344000983","174011545737251",28.90,24.00,0,329.73,351.37,18.5,15.9,0.124,1281034.1,1281034.1,17451,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556236826,415919.00
04/25/2019 20:00,2,0.602,ACTIVE,214.19,337.24,59.964,1556236804,"201051344001203","174011545737251",29.36,22.00,0,330.93,351.97,18.0,15.4,0.124,1270045.9,1270045.9,25745,0,0,0,L,1122011218,1,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556236827,415920.00
04/25/2019 20:00,2,0.600,ACTIVE,213.51,336.94,60.006,1556236804,"201051344001230","174011545737251",28.78,21.80,0,329.43,348.96,17.5,15.0,0.115,1266313.5,1266313.5,25571,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556236828,415921.00
04/25/2019 20:00,2,0.613,ACTIVE,213.51,337.84,60.001,1556236804,"201051344000646","174011545737251",29.06,23.50,0,329.43,351.07,18.1,15.5,0.137,1259858.6,1259858.6,25714,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556236829,415922.00
04/25/2019 20:00,2,0.617,ACTIVE,213.74,337.24,59.996,1556236804,"201051344000867","174011545737251",28.65,23.50,0,330.33,350.17,17.9,15.4,0.115,1258207.4,1258207.4,49642,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556236830,415923.00
04/25/2019 20:00,2,0.600,ACTIVE,213.96,339.65,59.996,1556236804,"201051344000633","174011545737251",28.78,23.50,0,330.63,352.57,17.5,15.0,0.124,1255607.3,1255607.3,49738,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556236830,415924.00
04/25/2019 20:00,2,0.637,ACTIVE,213.51,337.84,60.001,1556236804,"201051344000955","174011545737251",28.77,22.80,0,329.13,350.47,18.6,16.0,0.137,1279924.0,1279924.0,25732,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556236831,415925.00
04/25/2019 20:00,2,0.604,ACTIVE,213.74,337.84,60.028,1556236804,"201051344000648","174011545737251",28.57,22.30,0,330.93,351.07,17.5,14.9,0.119,1270815.3,1270815.3,49194,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556236832,415926.00
04/25/2019 20:00,2,0.594,ACTIVE,213.96,338.44,60.001,1556236804,"201051344000645","174011545737251",28.47,22.80,0,330.93,351.67,17.1,14.6,0.119,1275700.6,1275700.6,49158,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556236834,415927.00
04/25/2019 20:00,2,0.617,ACTIVE,213.51,338.14,59.996,1556236804,"201051344000569","174011545737251",28.63,25.50,0,330.03,351.07,17.9,15.4,0.124,1291843.8,1291843.8,17365,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556236834,415928.00
04/25/2019 20:00,2,0.654,ACTIVE,213.74,341.75,59.996,1556236804,"179051228000119","174011545737251",28.78,26.80,0,331.83,354.67,19.1,16.5,0.119,79006.5,79006.5,17474,0,0,0,L,46974696,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556236835,415929.00
04/25/2019 20:15,2,0.498,ACTIVE,213.51,335.74,60.028,1556237704,"201051344000579","174011545737251",23.46,23.80,0,329.73,347.76,11.8,9.5,0.062,1291692.8,1291692.8,17819,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556237706,415930.00
04/25/2019 20:15,2,0.441,ACTIVE,213.74,335.14,60.012,1556237704,"201051344001025","174011545737251",28.49,21.50,0,328.52,346.86,12.8,10.4,0.075,1274020.7,1274020.7,25747,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556237707,415931.00
04/25/2019 20:15,2,0.441,ACTIVE,213.96,336.94,59.990,1556237704,"201051344001093","174011545737251",27.77,21.50,0,329.43,346.56,12.4,10.1,0.066,1257838.9,1257838.9,25788,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556237707,415932.00
04/25/2019 20:15,2,0.438,ACTIVE,213.51,335.74,60.006,1556237704,"201051344000458","174011545737251",27.83,24.00,0,328.22,347.16,12.3,10.0,0.071,1274779.5,1274779.5,17569,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556237708,415933.00
04/25/2019 20:15,2,0.451,ACTIVE,213.74,335.44,59.990,1556237704,"201051344000890","174011545737251",28.47,22.30,0,328.22,347.46,13.1,10.7,0.080,1272541.7,1272541.7,25702,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556237709,415934.00
04/25/2019 20:15,2,0.412,ACTIVE,213.29,336.34,60.028,1556237704,"201051344000988","174011545737251",18.29,23.00,0,327.92,345.36,7.7,5.5,0.049,983008.0,983008.0,17894,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556237710,415935.00
04/25/2019 20:15,2,0.428,ACTIVE,214.19,336.64,59.990,1556237704,"201051344000582","174011545737251",27.87,21.30,0,327.92,346.56,12.1,9.8,0.066,1251393.4,1251393.4,25678,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556237711,415936.00
04/25/2019 20:15,2,0.443,ACTIVE,213.29,336.04,60.006,1556237704,"201051344000868","174011545737251",27.69,22.00,0,327.92,346.56,12.5,10.1,0.066,1259977.3,1259977.3,49617,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556237712,415937.00
04/25/2019 20:15,2,0.404,ACTIVE,213.96,337.24,60.028,1556237704,"201051344000576","174011545737251",28.27,22.50,0,329.73,348.06,11.6,9.3,0.071,1278047.7,1278047.7,21657,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556237713,415938.00
04/25/2019 20:15,2,0.453,ACTIVE,213.29,335.14,59.996,1556237704,"201051344001158","174011545737251",22.56,23.00,0,328.22,347.46,10.4,8.1,0.066,1254779.1,1254779.1,17879,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556237714,415939.00
04/25/2019 20:15,2,0.430,ACTIVE,213.96,336.64,59.996,1556237704,"201051344000917","174011545737251",27.85,22.50,0,328.22,346.86,12.1,9.8,0.071,1267909.7,1267909.7,25594,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556237716,415940.00
04/25/2019 20:15,2,0.441,ACTIVE,213.96,335.74,60.028,1556237704,"201051344000417","174011545737251",18.85,21.80,0,328.52,343.55,8.5,6.2,0.044,1017582.2,1017582.2,25743,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556237717,415941.00
04/25/2019 20:15,2,0.418,ACTIVE,214.19,337.24,60.017,1556237704,"201051344000685","174011545737251",27.85,21.30,0,328.82,348.06,11.8,9.5,0.071,1274250.5,1274250.5,25762,0,0,0,L,1122011218,1,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556237718,415942.00
04/25/2019 20:15,2,0.434,ACTIVE,213.96,336.94,60.012,1556237704,"201051344000651","174011545737251",28.05,20.70,0,329.43,347.46,12.3,10.0,0.071,1267092.2,1267092.2,25728,0,0,0,L,1122011218,1,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556237719,415943.00
04/25/2019 20:15,2,0.434,ACTIVE,213.29,336.04,59.990,1556237704,"201051344000594","174011545737251",27.75,23.50,0,327.02,347.16,12.2,9.9,0.075,1279550.5,1279550.5,49610,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556237720,415944.00
04/25/2019 20:15,2,0.434,ACTIVE,213.51,336.04,60.038,1556237704,"201051344000469","174011545737251",28.07,23.00,0,328.22,347.16,12.3,10.0,0.071,1259563.0,1259563.0,17852,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556237720,415945.00
04/25/2019 20:15,2,0.471,ACTIVE,213.96,336.64,60.001,1556237704,"201051344000585","174011545737251",28.77,21.50,0,329.43,347.76,13.8,11.4,0.071,1280352.6,1280352.6,25787,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556237722,415946.00
04/25/2019 20:15,2,0.422,ACTIVE,214.19,337.54,60.001,1556237704,"201051344000853","174011545737251",28.01,24.00,0,330.63,348.66,12.0,9.7,0.071,1282993.0,1282993.0,17453,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556237723,415947.00
04/25/2019 20:15,2,0.449,ACTIVE,213.96,335.74,60.006,1556237704,"201051344001145","174011545737251",22.40,21.00,0,330.33,347.16,10.2,7.9,0.057,1282538.1,1282538.1,25705,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556237723,415948.00
04/25/2019 20:15,2,0.441,ACTIVE,213.96,336.64,60.012,1556237704,"201051344000438","174011545737251",28.07,21.50,0,328.82,347.46,12.6,10.2,0.075,1275472.5,1275472.5,25737,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556237724,415949.00
04/25/2019 20:15,2,0.463,ACTIVE,213.51,335.44,60.012,1556237704,"201051344001135","174011545737251",28.45,21.50,0,328.82,347.76,13.4,11.0,0.066,1262328.4,1262328.4,25688,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556237725,415950.00
04/25/2019 20:15,2,0.453,ACTIVE,213.51,336.04,59.985,1556237704,"201051344000983","174011545737251",28.11,23.50,0,328.82,346.86,12.9,10.5,0.075,1281037.4,1281037.4,17452,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556237726,415951.00
04/25/2019 20:15,2,0.471,ACTIVE,213.96,336.04,59.996,1556237704,"201051344001203","174011545737251",22.40,21.30,0,329.73,347.76,10.7,8.4,0.062,1270049.0,1270049.0,25746,0,0,0,L,1122011218,1,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556237727,415952.00
04/25/2019 20:15,2,0.422,ACTIVE,213.74,334.84,60.006,1556237704,"201051344001230","174011545737251",27.83,21.30,0,326.72,345.06,12.0,9.6,0.066,1266316.6,1266316.6,25572,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556237728,415953.00
04/25/2019 20:15,2,0.443,ACTIVE,213.29,336.04,59.990,1556237704,"201051344000646","174011545737251",27.93,22.50,0,326.72,348.06,12.6,10.2,0.075,1259861.8,1259861.8,25715,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556237729,415954.00
04/25/2019 20:15,2,0.436,ACTIVE,213.74,334.84,59.996,1556237704,"201051344000867","174011545737251",27.93,23.80,0,329.73,345.96,12.3,10.0,0.062,1258210.6,1258210.6,49643,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556237730,415955.00
04/25/2019 20:15,2,0.453,ACTIVE,213.96,337.54,59.959,1556237704,"201051344000633","174011545737251",22.40,23.00,0,329.13,348.36,10.3,8.0,0.062,1255610.3,1255610.3,49739,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556237731,415956.00
04/25/2019 20:15,2,0.459,ACTIVE,213.51,336.64,59.996,1556237704,"201051344000955","174011545737251",28.05,22.00,0,327.32,347.46,13.1,10.7,0.075,1279927.4,1279927.4,25733,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556237732,415957.00
04/25/2019 20:15,2,0.432,ACTIVE,213.74,336.04,59.980,1556237704,"201051344000648","174011545737251",27.71,21.80,0,330.03,346.56,12.1,9.8,0.066,1270818.5,1270818.5,49195,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556237733,415958.00
04/25/2019 20:15,2,0.441,ACTIVE,213.96,336.04,60.006,1556237704,"201051344000645","174011545737251",23.95,22.50,0,329.13,347.16,10.7,8.4,0.057,1275703.6,1275703.6,49159,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556237734,415959.00
04/25/2019 20:15,2,0.424,ACTIVE,213.51,335.74,60.006,1556237704,"201051344000569","174011545737251",28.61,25.50,0,328.22,347.46,12.3,10.0,0.071,1291846.9,1291846.9,17366,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556237735,415960.00
04/25/2019 20:15,2,0.494,ACTIVE,213.51,338.74,59.996,1556237704,"179051228000119","174011545737251",23.74,27.00,0,330.03,351.37,11.9,9.6,0.066,79009.9,79009.9,17475,0,0,0,L,46974696,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556237736,415961.00
04/25/2019 20:30,2,0.328,ACTIVE,213.29,333.03,60.017,1556238604,"201051344000579","174011545737251",28.33,22.80,0,327.92,342.35,9.5,7.2,0.035,1291695.0,1291695.0,17820,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556238605,415962.00
04/25/2019 20:30,2,0.295,ACTIVE,213.51,333.93,59.996,1556238604,"201051344001025","174011545737251",28.63,20.30,0,328.82,343.25,8.6,6.4,0.035,1274022.8,1274022.8,25748,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556238606,415963.00
04/25/2019 20:30,2,0.299,ACTIVE,213.74,334.84,59.996,1556238604,"201051344001093","174011545737251",28.33,20.70,0,329.43,342.95,8.6,6.4,0.035,1257840.9,1257840.9,25789,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556238607,415964.00
04/25/2019 20:30,2,0.295,ACTIVE,213.29,333.63,60.028,1556238604,"201051344000458","174011545737251",27.53,23.30,0,329.13,342.95,8.3,6.1,0.035,1274781.5,1274781.5,17570,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556238608,415965.00
04/25/2019 20:30,2,0.312,ACTIVE,213.74,334.54,60.022,1556238604,"201051344000890","174011545737251",28.45,21.50,0,328.82,343.55,9.1,6.8,0.031,1272543.9,1272543.9,25703,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556238609,415966.00
04/25/2019 20:30,2,0.285,ACTIVE,213.06,335.14,59.996,1556238604,"201051344000988","174011545737251",17.87,22.50,0,328.22,342.95,5.2,3.1,0.018,983009.0,983009.0,17895,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556238610,415967.00
04/25/2019 20:30,2,0.287,ACTIVE,214.19,334.84,60.001,1556238604,"201051344000582","174011545737251",27.85,20.30,0,329.13,343.25,8.2,5.9,0.040,1251395.4,1251395.4,25679,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556238611,415968.00
04/25/2019 20:30,2,0.307,ACTIVE,213.29,334.54,59.985,1556238604,"201051344000868","174011545737251",27.35,21.50,0,328.52,342.95,8.5,6.3,0.031,1259979.3,1259979.3,49618,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556238612,415969.00
04/25/2019 20:30,2,0.283,ACTIVE,213.74,336.64,59.990,1556238604,"201051344000576","174011545737251",27.41,22.00,0,329.13,343.55,7.9,5.7,0.031,1278049.5,1278049.5,21659,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556238613,415970.00
04/25/2019 20:30,2,0.289,ACTIVE,213.06,334.54,60.028,1556238604,"201051344001158","174011545737251",27.71,22.50,0,327.92,342.95,8.1,5.9,0.040,1254781.0,1254781.0,17881,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556238615,415971.00
04/25/2019 20:30,2,0.293,ACTIVE,213.96,337.24,60.012,1556238604,"201051344000917","174011545737251",27.35,21.50,0,327.62,344.15,8.1,5.9,0.035,1267911.7,1267911.7,25596,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556238617,415972.00
04/25/2019 20:30,2,0.346,ACTIVE,213.74,336.04,59.996,1556238604,"201051344000417","174011545737251",17.89,21.00,0,328.82,340.85,6.3,4.1,0.022,1017583.5,1017583.5,25745,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556238619,415973.00
04/25/2019 20:30,2,0.275,ACTIVE,213.96,336.94,59.996,1556238604,"201051344000685","174011545737251",27.47,20.70,0,329.13,344.45,7.7,5.5,0.040,1274252.3,1274252.3,25764,0,0,0,L,1122011218,1,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556238620,415974.00
04/25/2019 20:30,2,0.293,ACTIVE,213.96,336.64,59.996,1556238604,"201051344000651","174011545737251",27.59,19.80,0,329.73,343.85,8.2,6.0,0.040,1267094.2,1267094.2,25730,0,0,0,L,1122011218,1,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556238622,415975.00
04/25/2019 20:30,2,0.285,ACTIVE,213.06,335.74,60.001,1556238604,"201051344000594","174011545737251",28.49,22.80,0,326.72,342.95,8.3,6.1,0.031,1279552.5,1279552.5,49612,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556238623,415976.00
04/25/2019 20:30,2,0.289,ACTIVE,213.51,336.34,60.001,1556238604,"201051344000469","174011545737251",28.01,22.30,0,327.32,343.85,8.3,6.1,0.035,1259565.0,1259565.0,17854,0,0,0,L,1122011218,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556238625,415977.00
04/25/2019 20:30,2,0.328,ACTIVE,213.96,337.54,60.012,1556238604,"201051344000585","174011545737251",28.57,20.70,0,328.52,342.95,9.5,7.2,0.040,1280354.9,1280354.9,25789,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556238626,415978.00
04/25/2019 20:30,2,0.285,ACTIVE,213.96,337.54,60.001,1556238604,"201051344000853","174011545737251",28.03,23.00,0,329.73,344.45,8.1,5.9,0.035,1282994.9,1282994.9,17455,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556238628,415979.00
04/25/2019 20:30,2,0.283,ACTIVE,214.19,336.94,60.012,1556238604,"201051344001145","174011545737251",27.81,20.00,0,329.43,342.65,8.0,5.8,0.035,1282540.0,1282540.0,25707,0,0,0,L,1122011218,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556238629,415980.00
04/25/2019 20:30,2,0.299,ACTIVE,213.96,336.64,59.975,1556238604,"201051344000438","174011545737251",27.91,20.70,0,329.43,342.95,8.5,6.3,0.035,1275474.6,1275474.6,25739,0,0,0,L,1122011218,1,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556238631,415981.00
04/25/2019 20:30,2,0.328,ACTIVE,213.51,335.44,60.006,1556238604,"201051344001135","174011545737251",27.63,20.30,0,328.22,342.95,9.2,7.0,0.035,1262330.6,1262330.6,25690,0,0,0,L,1122011218,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556238633,415982.00
04/25/2019 20:30,2,0.311,ACTIVE,213.51,336.34,60.012,1556238604,"201051344000983","174011545737251",27.83,22.80,0,328.22,343.25,8.8,6.6,0.040,1281039.5,1281039.5,17454,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556238634,415983.00
04/25/2019 20:30,2,0.303,ACTIVE,213.96,336.34,60.028,1556238604,"201051344001203","174011545737251",27.25,20.30,0,328.82,344.15,8.4,6.2,0.040,1270051.0,1270051.0,25748,0,0,0,L,1122011218,1,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556238636,415984.00
04/25/2019 20:30,2,0.285,ACTIVE,213.74,333.63,60.012,1556238604,"201051344001230","174011545737251",28.01,20.30,0,328.22,342.65,8.2,5.9,0.031,1266318.5,1266318.5,25573,0,0,0,L,1122011218,1,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556238637,415985.00
04/25/2019 20:30,2,0.299,ACTIVE,213.51,334.54,60.006,1556238604,"201051344000646","174011545737251",27.59,21.50,0,328.52,342.95,8.4,6.2,0.035,1259863.9,1259863.9,25716,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556238638,415986.00
04/25/2019 20:30,2,0.293,ACTIVE,213.51,334.24,60.012,1556238604,"201051344000867","174011545737251",28.05,23.00,0,327.92,342.95,8.3,6.1,0.027,1258212.7,1258212.7,49644,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556238639,415987.00
04/25/2019 20:30,2,0.293,ACTIVE,213.96,336.34,60.033,1556238604,"201051344000633","174011545737251",27.75,22.30,0,330.63,343.85,8.3,6.1,0.031,1255612.2,1255612.2,49740,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556238640,415988.00
04/25/2019 20:30,2,0.316,ACTIVE,213.51,334.54,60.001,1556238604,"201051344000955","174011545737251",27.79,21.00,0,327.62,343.85,8.9,6.7,0.040,1279929.5,1279929.5,25734,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556238641,415989.00
04/25/2019 20:30,2,0.291,ACTIVE,213.51,334.54,59.985,1556238604,"201051344000648","174011545737251",27.57,21.00,0,330.33,343.85,8.2,6.0,0.035,1270820.4,1270820.4,49196,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556238642,415990.00
04/25/2019 20:30,2,0.268,ACTIVE,213.74,335.44,60.017,1556238604,"201051344000645","174011545737251",27.95,22.00,0,330.03,342.35,7.6,5.4,0.035,1275705.4,1275705.4,49160,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556238643,415991.00
04/25/2019 20:30,2,0.297,ACTIVE,213.51,334.24,60.022,1556238604,"201051344000569","174011545737251",27.08,24.80,0,328.82,342.65,8.2,6.0,0.035,1291848.9,1291848.9,17367,0,0,0,L,1122011218,1,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556238644,415992.00
04/25/2019 20:30,2,0.326,ACTIVE,213.51,337.84,60.022,1556238604,"179051228000119","174011545737251",28.05,26.30,0,329.43,346.86,9.3,7.1,0.027,79012.1,79012.1,17476,0,0,0,L,46974696,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556238645,415993.00
04/25/2019 20:45,2,0.211,ACTIVE,213.06,325.52,59.996,1556239504,"201051344000579","174011545737251",23.52,21.80,0,324.02,339.34,5.0,2.9,0.000,1291696.2,1291696.2,17821,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556239505,415994.00
04/25/2019 20:45,2,0.160,ACTIVE,213.74,333.33,60.049,1556239504,"201051344001025","174011545737251",26.26,19.50,0,328.22,340.85,4.3,2.2,0.000,1274023.9,1274023.9,25749,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556239506,415995.00
04/25/2019 20:45,2,0.178,ALERT,213.74,315.30,60.012,1556239504,"201051344001093","174011545737251",24.75,19.80,0,296.36,339.65,4.5,2.4,0.000,1257842.0,1257842.0,25790,0,0,0,L,1122011218,1,122.23,122.23,0002,18,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556239508,415996.00
04/25/2019 20:45,2,0.170,ACTIVE,213.06,318.00,60.006,1556239504,"201051344000458","174011545737251",23.30,22.00,0,316.80,339.65,4.0,2.0,0.000,1274782.4,1274782.4,17571,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556239509,415997.00
04/25/2019 20:45,2,0.180,ACTIVE,213.74,322.51,60.043,1556239504,"201051344000890","174011545737251",24.99,21.00,0,321.01,340.55,4.6,2.5,0.000,1272545.0,1272545.0,25704,0,0,0,L,1122011218,1,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556239510,415998.00
04/25/2019 20:45,2,0.127,ALERT,212.83,296.66,60.017,1556239504,"201051344000988","174011545737251",18.05,21.30,0,293.36,339.95,2.3,0.3,0.000,983009.4,983009.4,17896,0,0,0,L,1122011218,1,121.33,122.46,0002,18,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556239512,415999.00
04/25/2019 20:45,2,0.168,ACTIVE,214.19,325.82,60.006,1556239504,"201051344000582","174011545737251",23.76,19.50,0,323.41,339.95,4.1,2.0,0.000,1251396.4,1251396.4,25680,0,0,0,L,1122011218,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556239513,416000.00
04/25/2019 20:45,2,0.172,ACTIVE,213.06,330.63,59.975,1556239504,"201051344000868","174011545737251",25.07,20.70,0,328.52,339.34,4.4,2.3,0.000,1259980.4,1259980.4,49619,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556239514,416001.00
04/25/2019 20:45,2,0.152,ALERT,213.51,327.92,60.006,1556239504,"201051344000576","174011545737251",23.76,21.00,0,295.76,340.55,3.7,1.7,0.000,1278050.4,1278050.4,21660,0,0,0,L,1122011218,1,121.78,122.46,0002,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556239516,416002.00
04/25/2019 20:45,2,0.146,ACTIVE,213.06,329.43,59.996,1556239504,"201051344001158","174011545737251",25.56,21.50,0,326.12,339.65,3.8,1.7,0.000,1254781.9,1254781.9,17882,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556239517,416003.00
04/25/2019 20:45,2,0.154,ACTIVE,213.96,321.91,60.006,1556239504,"201051344000917","174011545737251",24.99,20.70,0,314.40,340.85,3.9,1.9,0.000,1267912.7,1267912.7,25597,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556239518,416004.00
04/25/2019 20:45,2,0.184,ALERT,213.96,296.96,60.001,1556239504,"201051344000417","174011545737251",18.05,19.50,0,295.76,339.34,3.4,1.3,0.000,1017584.2,1017584.2,25746,0,0,0,L,1122011218,1,122.23,122.46,0002,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556239519,416005.00
04/25/2019 20:45,2,0.152,ACTIVE,214.19,312.59,60.038,1556239504,"201051344000685","174011545737251",22.28,19.80,0,309.29,341.45,3.5,1.4,0.000,1274253.2,1274253.2,25765,0,0,0,L,1122011218,1,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556239520,416006.00
04/25/2019 20:45,2,0.172,ACTIVE,214.19,320.71,60.022,1556239504,"201051344000651","174011545737251",22.88,19.00,0,317.10,340.85,4.0,1.9,0.000,1267095.2,1267095.2,25731,0,0,0,L,1122011218,1,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556239521,416007.00
04/25/2019 20:45,2,0.160,ACTIVE,213.06,327.02,60.038,1556239504,"201051344000594","174011545737251",25.27,22.00,0,324.32,339.34,4.1,2.1,0.000,1279553.5,1279553.5,49613,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556239522,416008.00
04/25/2019 20:45,2,0.176,ACTIVE,213.29,326.72,59.990,1556239504,"201051344000469","174011545737251",24.19,21.00,0,324.02,339.95,4.3,2.3,0.000,1259566.0,1259566.0,17855,0,0,0,L,1122011218,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556239523,416009.00
04/25/2019 20:45,2,0.184,ACTIVE,213.96,334.84,59.990,1556239504,"201051344000585","174011545737251",26.36,19.80,0,328.52,340.55,4.9,2.8,0.000,1280356.1,1280356.1,25790,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556239524,416010.00
04/25/2019 20:45,2,0.145,ACTIVE,213.74,326.72,59.990,1556239504,"201051344000853","174011545737251",24.59,22.00,0,325.22,341.75,3.6,1.6,0.000,1282995.9,1282995.9,17456,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556239525,416011.00
04/25/2019 20:45,2,0.148,ACTIVE,213.96,320.11,59.996,1556239504,"201051344001145","174011545737251",25.37,19.50,0,316.20,340.85,3.8,1.8,0.000,1282540.9,1282540.9,25708,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556239526,416012.00
04/25/2019 20:45,2,0.178,ACTIVE,213.96,315.00,59.990,1556239504,"201051344000438","174011545737251",23.12,20.00,0,312.29,340.25,4.2,2.1,0.000,1275475.6,1275475.6,25740,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556239527,416013.00
04/25/2019 20:45,2,0.178,ACTIVE,213.51,331.53,59.985,1556239504,"201051344001135","174011545737251",26.78,19.80,0,329.43,340.25,4.8,2.7,0.000,1262331.8,1262331.8,25691,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556239528,416014.00
04/25/2019 20:45,2,0.170,ACTIVE,213.06,323.11,59.990,1556239504,"201051344000983","174011545737251",25.74,21.80,0,320.41,339.95,4.5,2.4,0.000,1281040.7,1281040.7,17455,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556239529,416015.00
04/25/2019 20:45,2,0.178,ACTIVE,213.74,313.80,59.996,1556239504,"201051344001203","174011545737251",22.92,19.50,0,311.39,342.05,4.2,2.1,0.000,1270052.0,1270052.0,25749,0,0,0,L,1122011218,1,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556239530,416016.00
04/25/2019 20:45,2,0.074,ALERT,213.74,297.87,60.028,1556239504,"201051344001230","174011545737251",30.40,19.50,0,295.76,339.95,2.3,0.3,0.000,1266319.5,1266319.5,25575,0,0,0,L,1122011218,1,122.46,122.01,0002,16,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556239532,416017.00
04/25/2019 20:45,2,0.057,ALERT,213.29,297.26,59.990,1556239504,"201051344000646","174011545737251",30.43,20.30,0,295.16,341.15,1.8,0.0,0.000,1259864.9,1259864.9,25718,0,0,0,L,1122011218,1,122.46,122.01,0002,16,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556239535,416018.00
04/25/2019 20:45,2,0.158,ACTIVE,213.29,311.39,59.996,1556239504,"201051344000867","174011545737251",25.23,22.00,0,309.89,339.95,4.1,2.0,0.000,1258213.7,1258213.7,49645,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556239536,416019.00
04/25/2019 20:45,2,0.174,ALERT,213.51,296.36,59.990,1556239504,"201051344000633","174011545737251",22.26,21.30,0,293.96,342.05,3.9,1.9,0.000,1255613.3,1255613.3,49741,0,0,0,L,1122011218,1,122.01,122.91,0002,20,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556239538,416020.00
04/25/2019 20:45,2,0.188,ACTIVE,213.51,313.20,60.001,1556239504,"201051344000955","174011545737251",23.16,20.00,0,310.49,339.95,4.5,2.4,0.000,1279930.7,1279930.7,25735,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556239539,416021.00
04/25/2019 20:45,2,0.166,ACTIVE,213.29,312.29,59.969,1556239504,"201051344000648","174011545737251",23.22,20.00,0,308.69,339.95,3.9,1.9,0.000,1270821.4,1270821.4,49197,0,0,0,L,1122011218,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556239540,416022.00
04/25/2019 20:45,2,0.146,ACTIVE,213.51,309.89,59.969,1556239504,"201051344000645","174011545737251",23.40,21.30,0,308.09,340.25,3.5,1.4,0.000,1275706.3,1275706.3,49161,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556239541,416023.00
04/25/2019 20:45,2,0.152,ACTIVE,213.06,327.02,59.985,1556239504,"201051344000569","174011545737251",25.94,23.30,0,324.92,339.65,4.0,2.0,0.000,1291849.9,1291849.9,17368,0,0,0,L,1122011218,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556239542,416024.00
04/25/2019 20:45,2,0.199,ALERT,213.29,296.36,59.985,1556239504,"179051228000119","174011545737251",24.67,24.80,0,294.56,344.15,5.0,2.9,0.000,79013.3,79013.3,17477,0,0,0,L,46974696,1,121.55,123.14,0000,22,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556239543,416025.00
04/25/2019 21:00,2,0.000,ALERT,213.06,297.26,59.996,1556240404,"201051344000579","174011545737251",0.00,19.80,0,295.46,333.63,0.0,0.0,0.000,1291696.5,1291696.5,17822,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1556240406,416026.00
04/25/2019 21:00,2,0.068,ALERT,213.06,296.66,60.033,1556240404,"201051344001025","174011545737251",26.64,17.80,0,294.86,334.54,1.8,0.0,0.000,1274024.0,1274024.0,25750,0,0,0,L,1122011218,1,121.78,122.23,0100,14,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1556240408,416027.00
04/25/2019 21:00,2,0.000,ALERT,213.51,297.26,59.996,1556240404,"201051344001093","174011545737251",0.00,18.00,0,295.76,324.92,0.0,0.0,0.000,1257842.3,1257842.3,25792,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1556240410,416028.00
04/25/2019 21:00,2,0.000,ALERT,212.83,296.36,60.043,1556240404,"201051344000458","174011545737251",0.00,20.00,0,294.56,333.63,0.0,0.0,0.000,1274782.6,1274782.6,17572,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1556240412,416029.00
04/25/2019 21:00,2,0.098,ALERT,213.29,297.57,60.028,1556240404,"201051344000890","174011545737251",26.40,19.00,0,295.76,334.54,2.6,0.6,0.000,1272545.3,1272545.3,25705,0,0,0,L,1122011218,1,122.46,121.55,0100,18,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1556240414,416030.00
04/25/2019 21:00,2,0.000,ALERT,212.83,296.06,60.043,1556240404,"201051344000988","174011545737251",0.00,19.30,0,292.46,297.87,0.0,0.0,0.000,983009.4,983009.4,17898,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1556240416,416031.00
04/25/2019 21:00,2,0.000,ALERT,213.74,298.17,60.049,1556240404,"201051344000582","174011545737251",0.00,17.80,0,296.36,333.93,0.0,0.0,0.000,1251396.5,1251396.5,25681,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1556240418,416032.00
04/25/2019 21:00,2,0.000,ALERT,213.06,296.66,60.043,1556240404,"201051344000868","174011545737251",0.00,18.70,0,295.46,333.63,0.0,0.0,0.000,1259980.5,1259980.5,49620,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1556240419,416033.00
04/25/2019 21:00,2,0.000,ALERT,213.51,296.66,60.038,1556240404,"201051344000576","174011545737251",0.00,19.00,0,295.16,328.22,0.0,0.0,0.000,1278050.5,1278050.5,21662,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1556240421,416034.00
04/25/2019 21:00,2,0.000,ALERT,212.83,295.76,60.038,1556240404,"201051344001158","174011545737251",0.00,19.30,0,294.26,333.63,0.0,0.0,0.000,1254782.0,1254782.0,17883,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1556240423,416035.00
04/25/2019 21:00,2,0.000,ALERT,213.51,296.66,60.065,1556240404,"201051344000917","174011545737251",0.00,18.70,0,294.56,329.43,0.0,0.0,0.000,1267912.8,1267912.8,25598,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1556240425,416036.00
04/25/2019 21:00,2,0.000,ALERT,213.74,296.66,60.033,1556240404,"201051344000417","174011545737251",0.00,18.00,0,295.16,298.47,0.0,0.0,0.000,1017584.2,1017584.2,25748,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1556240427,416037.00
04/25/2019 21:00,2,0.000,ALERT,213.74,297.26,60.043,1556240404,"201051344000685","174011545737251",0.00,18.00,0,294.86,335.14,0.0,0.0,0.000,1274253.3,1274253.3,25766,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1556240428,416038.00
04/25/2019 21:00,2,0.000,ALERT,213.51,296.66,60.049,1556240404,"201051344000651","174011545737251",0.00,17.30,0,295.16,334.84,0.0,0.0,0.000,1267095.3,1267095.3,25732,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1556240430,416039.00
04/25/2019 21:00,2,0.000,ALERT,212.61,296.66,60.038,1556240404,"201051344000594","174011545737251",0.00,20.00,0,294.56,332.73,0.0,0.0,0.000,1279553.6,1279553.6,49614,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1556240432,416040.00
04/25/2019 21:00,2,0.000,ALERT,213.06,295.76,60.043,1556240404,"201051344000469","174011545737251",0.00,18.70,0,293.36,333.03,0.0,0.0,0.000,1259566.1,1259566.1,17856,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1556240434,416041.00
04/25/2019 21:00,2,0.000,ALERT,213.74,297.57,60.043,1556240404,"201051344000585","174011545737251",0.00,17.80,0,295.16,335.14,0.0,0.0,0.000,1280356.4,1280356.4,25791,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1556240436,416042.00
04/25/2019 21:00,2,0.000,ALERT,213.51,295.76,60.038,1556240404,"201051344000853","174011545737251",0.00,19.80,0,294.86,334.84,0.0,0.0,0.000,1282995.9,1282995.9,17457,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1556240437,416043.00
04/25/2019 21:00,2,0.000,ALERT,213.74,297.57,60.028,1556240404,"201051344001145","174011545737251",0.00,17.50,0,296.06,330.93,0.0,0.0,0.000,1282541.0,1282541.0,25709,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1556240439,416044.00
04/25/2019 21:00,2,0.000,ALERT,213.51,297.26,60.038,1556240404,"201051344000438","174011545737251",0.00,18.00,0,295.46,334.24,0.0,0.0,0.000,1275475.8,1275475.8,25741,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1556240441,416045.00
04/25/2019 21:00,2,0.000,ALERT,213.06,297.26,60.022,1556240404,"201051344001135","174011545737251",0.00,18.00,0,295.76,333.33,0.0,0.0,0.000,1262332.1,1262332.1,25692,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1556240443,416046.00
04/25/2019 21:00,2,0.000,ALERT,212.83,296.36,60.033,1556240404,"201051344000983","174011545737251",0.00,19.50,0,295.46,333.03,0.0,0.0,0.000,1281040.9,1281040.9,17456,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1556240445,416047.00
04/25/2019 21:00,2,0.000,ALERT,213.51,296.96,60.033,1556240404,"201051344001203","174011545737251",0.00,17.80,0,295.16,334.84,0.0,0.0,0.000,1270052.1,1270052.1,25750,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1556240447,416048.00
04/25/2019 21:00,2,0.000,ALERT,213.29,297.57,60.017,1556240404,"201051344001230","174011545737251",0.00,17.80,0,295.76,301.17,0.0,0.0,0.000,1266319.6,1266319.6,25577,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1556240448,416049.00
04/25/2019 21:00,2,0.000,ALERT,213.06,297.26,60.022,1556240404,"201051344000646","174011545737251",0.00,18.70,0,294.56,321.01,0.0,0.0,0.000,1259865.0,1259865.0,25720,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1556240450,416050.00
