ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2019 21:00,2,0.000,ALERT,213.06,295.76,60.012,1556240404,"201051344000867","174011545737251",0.00,20.00,0,294.26,312.89,0.0,0.0,0.000,1258213.8,1258213.8,49646,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1556240452,416051.00
04/25/2019 21:00,2,0.000,ALERT,213.51,295.76,60.022,1556240404,"201051344000633","174011545737251",0.00,19.00,0,293.06,297.26,0.0,0.0,0.000,1255613.4,1255613.4,49743,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1556240454,416052.00
04/25/2019 21:00,2,0.000,ALERT,213.06,297.26,60.049,1556240404,"201051344000955","174011545737251",0.00,18.30,0,295.46,333.33,0.0,0.0,0.000,1279930.9,1279930.9,25736,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1556240456,416053.00
04/25/2019 21:00,2,0.000,ALERT,213.06,295.46,60.022,1556240404,"201051344000648","174011545737251",0.00,18.00,0,294.26,333.63,0.0,0.0,0.000,1270821.5,1270821.5,49198,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1556240458,416054.00
04/25/2019 21:00,2,0.000,ALERT,213.29,295.76,60.017,1556240404,"201051344000645","174011545737251",0.00,19.30,0,294.56,326.72,0.0,0.0,0.000,1275706.4,1275706.4,49162,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1556240459,416055.00
04/25/2019 21:00,2,0.000,ALERT,213.06,296.66,60.033,1556240404,"201051344000569","174011545737251",0.00,21.00,0,295.16,333.63,0.0,0.0,0.000,1291850.0,1291850.0,17369,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1556240461,416056.00
04/25/2019 21:00,2,0.000,ALERT,213.29,295.76,60.043,1556240404,"179051228000119","174011545737251",0.00,22.50,0,293.36,297.87,0.0,0.0,0.000,79013.7,79013.7,17479,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556240463,416057.00
04/25/2019 21:15,2,0.000,ALERT,212.61,296.96,60.012,1556241304,"201051344000579","174011545737251",0.00,18.00,0,295.46,298.77,0.0,0.0,0.000,1291696.5,1291696.5,17824,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556241306,416058.00
04/25/2019 21:15,2,0.000,ALERT,213.06,296.36,60.001,1556241304,"201051344001025","174011545737251",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,1274024.0,1274024.0,25752,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1556241308,416059.00
04/25/2019 21:15,2,0.000,ALERT,213.29,297.26,60.017,1556241304,"201051344001093","174011545737251",0.00,16.70,0,294.86,298.47,0.0,0.0,0.000,1257842.3,1257842.3,25795,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556241311,416060.00
04/25/2019 21:15,2,0.000,ALERT,212.61,296.66,60.012,1556241304,"201051344000458","174011545737251",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,1274782.6,1274782.6,17575,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556241313,416061.00
04/25/2019 21:15,2,0.000,ALERT,213.06,297.26,59.959,1556241304,"201051344000890","174011545737251",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,1272545.3,1272545.3,25708,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1556241316,416062.00
04/25/2019 21:15,2,0.000,ALERT,212.61,296.36,60.012,1556241304,"201051344000988","174011545737251",0.00,17.50,0,291.85,297.87,0.0,0.0,0.000,983009.4,983009.4,17901,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556241318,416063.00
04/25/2019 21:15,2,0.000,ALERT,213.74,297.57,60.022,1556241304,"201051344000582","174011545737251",0.00,16.30,0,295.76,299.37,0.0,0.0,0.000,1251396.5,1251396.5,25684,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556241320,416064.00
04/25/2019 21:15,2,0.000,ALERT,212.61,297.26,60.028,1556241304,"201051344000868","174011545737251",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,1259980.5,1259980.5,49623,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556241323,416065.00
04/25/2019 21:15,2,0.000,ALERT,213.29,296.96,60.017,1556241304,"201051344000576","174011545737251",0.00,17.30,0,294.26,298.17,0.0,0.0,0.000,1278050.5,1278050.5,21664,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556241325,416066.00
04/25/2019 21:15,2,0.000,ALERT,212.83,296.36,60.022,1556241304,"201051344001158","174011545737251",0.00,17.50,0,293.36,297.57,0.0,0.0,0.000,1254782.0,1254782.0,17885,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556241327,416067.00
04/25/2019 21:15,2,0.000,ALERT,213.29,296.36,60.017,1556241304,"201051344000917","174011545737251",0.00,17.30,0,293.96,298.17,0.0,0.0,0.000,1267912.8,1267912.8,25600,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556241328,416068.00
04/25/2019 21:15,2,0.000,ALERT,213.29,296.36,60.017,1556241304,"201051344000417","174011545737251",0.00,16.70,0,294.56,298.17,0.0,0.0,0.000,1017584.2,1017584.2,25750,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556241330,416069.00
04/25/2019 21:15,2,0.000,ALERT,213.51,296.66,59.975,1556241304,"201051344000685","174011545737251",0.00,16.70,0,295.16,298.77,0.0,0.0,0.000,1274253.3,1274253.3,25768,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556241332,416070.00
04/25/2019 21:15,2,0.000,ALERT,213.29,296.06,60.017,1556241304,"201051344000651","174011545737251",0.00,15.80,0,294.56,298.17,0.0,0.0,0.000,1267095.3,1267095.3,25734,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556241334,416071.00
04/25/2019 21:15,2,0.000,ALERT,212.38,297.26,60.022,1556241304,"201051344000594","174011545737251",0.00,18.00,0,293.96,298.47,0.0,0.0,0.000,1279553.6,1279553.6,49616,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556241336,416072.00
04/25/2019 21:15,2,0.000,ALERT,212.38,296.06,60.028,1556241304,"201051344000469","174011545737251",0.00,16.70,0,293.06,297.57,0.0,0.0,0.000,1259566.1,1259566.1,17858,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556241337,416073.00
04/25/2019 21:15,2,0.000,ALERT,213.29,297.26,60.012,1556241304,"201051344000585","174011545737251",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,1280356.4,1280356.4,25793,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556241339,416074.00
04/25/2019 21:15,2,0.000,ALERT,213.06,296.06,60.033,1556241304,"201051344000853","174011545737251",0.00,17.50,0,293.96,298.17,0.0,0.0,0.000,1282995.9,1282995.9,17459,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556241341,416075.00
04/25/2019 21:15,2,0.000,ALERT,213.51,297.26,59.990,1556241304,"201051344001145","174011545737251",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,1282541.0,1282541.0,25711,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556241343,416076.00
04/25/2019 21:15,2,0.000,ALERT,213.51,296.96,60.017,1556241304,"201051344000438","174011545737251",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,1275475.8,1275475.8,25743,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556241345,416077.00
04/25/2019 21:15,2,0.000,ALERT,213.06,296.96,60.017,1556241304,"201051344001135","174011545737251",0.00,16.70,0,295.46,299.07,0.0,0.0,0.000,1262332.1,1262332.1,25694,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556241347,416078.00
04/25/2019 21:15,2,0.000,ALERT,212.61,296.66,59.980,1556241304,"201051344000983","174011545737251",0.00,17.50,0,294.56,298.47,0.0,0.0,0.000,1281040.9,1281040.9,17458,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556241348,416079.00
04/25/2019 21:15,2,0.000,ALERT,213.29,296.66,59.975,1556241304,"201051344001203","174011545737251",0.00,16.30,0,295.16,300.57,0.0,0.0,0.000,1270052.1,1270052.1,25752,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556241350,416080.00
04/25/2019 21:15,2,0.000,ALERT,213.06,297.26,60.022,1556241304,"201051344001230","174011545737251",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,1266319.6,1266319.6,25579,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556241352,416081.00
04/25/2019 21:15,2,0.000,ALERT,212.83,296.66,60.012,1556241304,"201051344000646","174011545737251",0.00,17.00,0,294.56,298.47,0.0,0.0,0.000,1259865.0,1259865.0,25722,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556241354,416082.00
04/25/2019 21:15,2,0.000,ALERT,212.61,296.06,60.028,1556241304,"201051344000867","174011545737251",0.00,18.30,0,293.66,298.47,0.0,0.0,0.000,1258213.8,1258213.8,49649,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556241356,416083.00
04/25/2019 21:15,2,0.000,ALERT,213.06,295.76,60.001,1556241304,"201051344000633","174011545737251",0.00,17.30,0,292.16,297.26,0.0,0.0,0.000,1255613.4,1255613.4,49746,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556241359,416084.00
04/25/2019 21:15,2,0.000,ALERT,212.83,296.66,60.017,1556241304,"201051344000955","174011545737251",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,1279930.9,1279930.9,25739,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556241361,416085.00
04/25/2019 21:15,2,0.000,ALERT,212.61,295.46,60.001,1556241304,"201051344000648","174011545737251",0.00,16.30,0,293.66,297.87,0.0,0.0,0.000,1270821.5,1270821.5,49201,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556241364,416086.00
04/25/2019 21:15,2,0.000,ALERT,212.83,295.76,60.012,1556241304,"201051344000645","174011545737251",0.00,17.50,0,293.66,297.87,0.0,0.0,0.000,1275706.4,1275706.4,49165,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556241366,416087.00
04/25/2019 21:15,2,0.000,ALERT,212.61,296.66,60.006,1556241304,"201051344000569","174011545737251",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,1291850.0,1291850.0,17371,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556241368,416088.00
04/25/2019 21:15,2,0.000,ALERT,212.61,295.46,60.049,1556241304,"179051228000119","174011545737251",0.00,20.30,0,292.46,297.26,0.0,0.0,0.000,79013.7,79013.7,17481,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556241370,416089.00
04/25/2019 21:30,2,0.000,ALERT,212.38,296.66,59.964,1556242204,"201051344000579","174011545737251",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,1291696.5,1291696.5,17827,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556242207,416090.00
04/25/2019 21:30,2,0.000,ALERT,212.83,296.06,60.012,1556242204,"201051344001025","174011545737251",0.00,15.00,0,294.26,299.07,0.0,0.0,0.000,1274024.0,1274024.0,25755,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556242209,416091.00
04/25/2019 21:30,2,0.000,ALERT,213.06,296.36,60.006,1556242204,"201051344001093","174011545737251",0.00,15.80,0,294.86,298.47,0.0,0.0,0.000,1257842.3,1257842.3,25797,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556242211,416092.00
04/25/2019 21:30,2,0.000,ALERT,212.16,296.06,60.017,1556242204,"201051344000458","174011545737251",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,1274782.6,1274782.6,17577,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556242213,416093.00
04/25/2019 21:30,2,0.000,ALERT,213.06,297.26,59.975,1556242204,"201051344000890","174011545737251",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,1272545.3,1272545.3,25710,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556242215,416094.00
04/25/2019 21:30,2,0.000,ALERT,212.16,296.06,60.012,1556242204,"201051344000988","174011545737251",0.00,16.00,0,292.16,297.87,0.0,0.0,0.000,983009.4,983009.4,17903,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556242217,416095.00
04/25/2019 21:30,2,0.000,ALERT,213.51,297.57,59.969,1556242204,"201051344000582","174011545737251",0.00,15.30,0,295.76,298.77,0.0,0.0,0.000,1251396.5,1251396.5,25686,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556242218,416096.00
04/25/2019 21:30,2,0.000,ALERT,212.16,296.36,59.985,1556242204,"201051344000868","174011545737251",0.00,15.80,0,295.16,298.77,0.0,0.0,0.000,1259980.5,1259980.5,49625,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556242220,416097.00
04/25/2019 21:30,2,0.000,ALERT,212.83,296.66,60.022,1556242204,"201051344000576","174011545737251",0.00,16.00,0,294.56,298.17,0.0,0.0,0.000,1278050.5,1278050.5,21666,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556242222,416098.00
04/25/2019 21:30,2,0.000,ALERT,212.38,295.76,60.059,1556242204,"201051344001158","174011545737251",0.00,16.00,0,293.96,297.57,0.0,0.0,0.000,1254782.0,1254782.0,17887,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556242224,416099.00
04/25/2019 21:30,2,0.000,ALERT,213.06,296.36,60.006,1556242204,"201051344000917","174011545737251",0.00,16.00,0,293.36,297.87,0.0,0.0,0.000,1267912.8,1267912.8,25602,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556242226,416100.00
04/25/2019 21:30,2,0.000,ALERT,213.29,296.06,60.054,1556242204,"201051344000417","174011545737251",0.00,15.50,0,294.56,297.87,0.0,0.0,0.000,1017584.2,1017584.2,25752,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556242228,416101.00
04/25/2019 21:30,2,0.000,ALERT,213.29,296.66,60.038,1556242204,"201051344000685","174011545737251",0.00,15.50,0,294.86,298.47,0.0,0.0,0.000,1274253.3,1274253.3,25770,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556242230,416102.00
04/25/2019 21:30,2,0.000,ALERT,213.06,295.76,60.028,1556242204,"201051344000651","174011545737251",0.00,14.70,0,294.26,297.87,0.0,0.0,0.000,1267095.3,1267095.3,25736,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556242231,416103.00
04/25/2019 21:30,2,0.000,ALERT,212.16,296.96,60.022,1556242204,"201051344000594","174011545737251",0.00,17.00,0,294.26,298.47,0.0,0.0,0.000,1279553.6,1279553.6,49618,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556242233,416104.00
04/25/2019 21:30,2,0.000,ALERT,212.38,296.06,60.038,1556242204,"201051344000469","174011545737251",0.00,15.30,0,293.66,297.57,0.0,0.0,0.000,1259566.1,1259566.1,17860,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556242235,416105.00
04/25/2019 21:30,2,0.000,ALERT,213.29,296.96,60.038,1556242204,"201051344000585","174011545737251",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,1280356.4,1280356.4,25795,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556242237,416106.00
04/25/2019 21:30,2,0.000,ALERT,213.06,296.06,60.059,1556242204,"201051344000853","174011545737251",0.00,16.00,0,294.56,298.17,0.0,0.0,0.000,1282995.9,1282995.9,17461,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556242239,416107.00
04/25/2019 21:30,2,0.000,ALERT,213.29,296.96,60.075,1556242204,"201051344001145","174011545737251",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,1282541.0,1282541.0,25713,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556242240,416108.00
04/25/2019 21:30,2,0.000,ALERT,213.06,296.66,60.070,1556242204,"201051344000438","174011545737251",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,1275475.8,1275475.8,25745,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556242242,416109.00
04/25/2019 21:30,2,0.000,ALERT,212.61,296.66,60.059,1556242204,"201051344001135","174011545737251",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,1262332.1,1262332.1,25696,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556242244,416110.00
04/25/2019 21:30,2,0.000,ALERT,212.38,296.66,60.043,1556242204,"201051344000983","174011545737251",0.00,16.00,0,294.86,298.47,0.0,0.0,0.000,1281040.9,1281040.9,17460,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556242246,416111.00
04/25/2019 21:30,2,0.000,ALERT,213.06,296.66,60.038,1556242204,"201051344001203","174011545737251",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,1270052.1,1270052.1,25754,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556242248,416112.00
04/25/2019 21:30,2,0.000,ALERT,213.06,297.26,60.043,1556242204,"201051344001230","174011545737251",0.00,15.30,0,295.16,298.47,0.0,0.0,0.000,1266319.6,1266319.6,25581,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556242250,416113.00
04/25/2019 21:30,2,0.000,ALERT,212.61,296.36,60.038,1556242204,"201051344000646","174011545737251",0.00,15.50,0,294.26,298.17,0.0,0.0,0.000,1259865.0,1259865.0,25724,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556242252,416114.00
04/25/2019 21:30,2,0.000,ALERT,212.61,296.06,60.049,1556242204,"201051344000867","174011545737251",0.00,17.00,0,293.96,298.17,0.0,0.0,0.000,1258213.8,1258213.8,49651,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556242253,416115.00
04/25/2019 21:30,2,0.000,ALERT,212.83,295.76,60.049,1556242204,"201051344000633","174011545737251",0.00,15.80,0,292.46,296.96,0.0,0.0,0.000,1255613.4,1255613.4,49748,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556242255,416116.00
04/25/2019 21:30,2,0.000,ALERT,212.61,296.66,60.059,1556242204,"201051344000955","174011545737251",0.00,15.50,0,294.56,298.17,0.0,0.0,0.000,1279930.9,1279930.9,25741,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556242257,416117.00
04/25/2019 21:30,2,0.000,ALERT,212.61,295.46,60.038,1556242204,"201051344000648","174011545737251",0.00,15.50,0,293.66,297.87,0.0,0.0,0.000,1270821.5,1270821.5,49203,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556242259,416118.00
04/25/2019 21:30,2,0.000,ALERT,212.83,296.06,60.070,1556242204,"201051344000645","174011545737251",0.00,16.30,0,293.66,297.57,0.0,0.0,0.000,1275706.4,1275706.4,49167,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556242261,416119.00
04/25/2019 21:30,2,0.000,ALERT,212.38,296.66,60.075,1556242204,"201051344000569","174011545737251",0.00,16.70,0,294.86,298.47,0.0,0.0,0.000,1291850.0,1291850.0,17373,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556242263,416120.00
04/25/2019 21:30,2,0.000,ALERT,212.61,295.46,60.049,1556242204,"179051228000119","174011545737251",0.00,18.30,0,292.46,297.26,0.0,0.0,0.000,79013.7,79013.7,17483,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556242265,416121.00
04/25/2019 21:45,2,0.000,ALERT,212.61,298.77,60.038,1556243104,"201051344000579","174011545737251",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,1291696.5,1291696.5,17829,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556243106,416122.00
04/25/2019 21:45,2,0.000,ALERT,212.83,296.06,60.017,1556243104,"201051344001025","174011545737251",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,1274024.0,1274024.0,25757,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556243108,416123.00
04/25/2019 21:45,2,0.000,ALERT,213.06,296.66,60.017,1556243104,"201051344001093","174011545737251",0.00,15.00,0,294.56,297.87,0.0,0.0,0.000,1257842.3,1257842.3,25799,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556243109,416124.00
04/25/2019 21:45,2,0.000,ALERT,212.61,298.17,59.985,1556243104,"201051344000458","174011545737251",0.00,15.80,0,294.26,300.27,0.0,0.0,0.000,1274782.6,1274782.6,17579,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556243111,416125.00
04/25/2019 21:45,2,0.000,ALERT,212.83,296.96,60.012,1556243104,"201051344000890","174011545737251",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,1272545.3,1272545.3,25712,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556243113,416126.00
04/25/2019 21:45,2,0.000,ALERT,212.61,297.87,60.012,1556243104,"201051344000988","174011545737251",0.00,15.00,0,291.85,299.07,0.0,0.0,0.000,983009.4,983009.4,17905,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556243115,416127.00
04/25/2019 21:45,2,0.000,ALERT,213.51,297.57,60.012,1556243104,"201051344000582","174011545737251",0.00,14.30,0,295.46,299.07,0.0,0.0,0.000,1251396.5,1251396.5,25688,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556243117,416128.00
04/25/2019 21:45,2,0.000,ALERT,212.38,298.17,60.012,1556243104,"201051344000868","174011545737251",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,1259980.5,1259980.5,49627,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556243119,416129.00
04/25/2019 21:45,2,0.000,ALERT,213.06,298.17,60.022,1556243104,"201051344000576","174011545737251",0.00,15.00,0,294.26,299.67,0.0,0.0,0.000,1278050.5,1278050.5,21668,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556243121,416130.00
04/25/2019 21:45,2,0.000,ALERT,212.38,297.26,60.017,1556243104,"201051344001158","174011545737251",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,1254782.0,1254782.0,17889,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556243123,416131.00
04/25/2019 21:45,2,0.000,ALERT,213.06,295.76,60.012,1556243104,"201051344000917","174011545737251",0.00,15.30,0,293.36,297.57,0.0,0.0,0.000,1267912.8,1267912.8,25604,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556243124,416132.00
04/25/2019 21:45,2,0.000,ALERT,213.06,295.76,60.006,1556243104,"201051344000417","174011545737251",0.00,14.70,0,294.26,297.57,0.0,0.0,0.000,1017584.2,1017584.2,25754,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556243126,416133.00
04/25/2019 21:45,2,0.000,ALERT,213.06,296.36,60.022,1556243104,"201051344000685","174011545737251",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,1274253.3,1274253.3,25772,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556243128,416134.00
04/25/2019 21:45,2,0.000,ALERT,213.06,295.76,60.022,1556243104,"201051344000651","174011545737251",0.00,13.70,0,294.26,297.87,0.0,0.0,0.000,1267095.3,1267095.3,25738,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556243130,416135.00
04/25/2019 21:45,2,0.000,ALERT,212.38,298.47,60.022,1556243104,"201051344000594","174011545737251",0.00,15.80,0,294.26,299.97,0.0,0.0,0.000,1279553.6,1279553.6,49620,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556243132,416136.00
04/25/2019 21:45,2,0.000,ALERT,212.61,297.87,60.022,1556243104,"201051344000469","174011545737251",0.00,14.00,0,293.36,299.07,0.0,0.0,0.000,1259566.1,1259566.1,17862,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556243133,416137.00
04/25/2019 21:45,2,0.000,ALERT,213.06,296.66,60.022,1556243104,"201051344000585","174011545737251",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,1280356.4,1280356.4,25797,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556243135,416138.00
04/25/2019 21:45,2,0.000,ALERT,213.06,297.57,60.006,1556243104,"201051344000853","174011545737251",0.00,14.70,0,293.96,299.67,0.0,0.0,0.000,1282995.9,1282995.9,17463,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556243137,416139.00
04/25/2019 21:45,2,0.000,ALERT,213.29,296.96,60.022,1556243104,"201051344001145","174011545737251",0.00,14.00,0,295.46,299.07,0.0,0.0,0.000,1282541.0,1282541.0,25715,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556243139,416140.00
04/25/2019 21:45,2,0.000,ALERT,213.29,296.66,60.022,1556243104,"201051344000438","174011545737251",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,1275475.8,1275475.8,25747,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556243141,416141.00
04/25/2019 21:45,2,0.000,ALERT,212.61,296.66,60.012,1556243104,"201051344001135","174011545737251",0.00,14.70,0,295.16,298.77,0.0,0.0,0.000,1262332.1,1262332.1,25698,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556243143,416142.00
04/25/2019 21:45,2,0.000,ALERT,212.38,297.87,60.049,1556243104,"201051344000983","174011545737251",0.00,15.00,0,294.56,299.97,0.0,0.0,0.000,1281040.9,1281040.9,17462,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556243144,416143.00
04/25/2019 21:45,2,0.000,ALERT,213.06,296.36,60.028,1556243104,"201051344001203","174011545737251",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,1270052.1,1270052.1,25756,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556243146,416144.00
04/25/2019 21:45,2,0.000,ALERT,212.83,296.66,60.022,1556243104,"201051344001230","174011545737251",0.00,14.00,0,295.16,298.47,0.0,0.0,0.000,1266319.6,1266319.6,25583,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556243148,416145.00
04/25/2019 21:45,2,0.000,ALERT,212.61,296.36,60.059,1556243104,"201051344000646","174011545737251",0.00,14.30,0,294.26,297.87,0.0,0.0,0.000,1259865.0,1259865.0,25726,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556243150,416146.00
04/25/2019 21:45,2,0.000,ALERT,212.83,297.57,60.028,1556243104,"201051344000867","174011545737251",0.00,15.80,0,293.96,299.67,0.0,0.0,0.000,1258213.8,1258213.8,49653,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556243152,416147.00
04/25/2019 21:45,2,0.000,ALERT,213.06,297.26,60.038,1556243104,"201051344000633","174011545737251",0.00,15.00,0,292.16,298.77,0.0,0.0,0.000,1255613.4,1255613.4,49750,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556243154,416148.00
04/25/2019 21:45,2,0.000,ALERT,212.61,296.66,60.028,1556243104,"201051344000955","174011545737251",0.00,14.70,0,294.56,298.17,0.0,0.0,0.000,1279930.9,1279930.9,25743,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556243155,416149.00
04/25/2019 21:45,2,0.000,ALERT,212.61,296.96,60.033,1556243104,"201051344000648","174011545737251",0.00,14.30,0,293.66,299.37,0.0,0.0,0.000,1270821.5,1270821.5,49205,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556243157,416150.00
04/25/2019 21:45,2,0.000,ALERT,213.06,297.57,60.028,1556243104,"201051344000645","174011545737251",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,1275706.4,1275706.4,49169,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556243159,416151.00
04/25/2019 21:45,2,0.000,ALERT,212.61,298.17,60.028,1556243104,"201051344000569","174011545737251",0.00,15.50,0,294.86,300.27,0.0,0.0,0.000,1291850.0,1291850.0,17375,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556243161,416152.00
04/25/2019 21:45,2,0.000,ALERT,212.83,297.26,60.028,1556243104,"179051228000119","174011545737251",0.00,17.30,0,292.16,298.77,0.0,0.0,0.000,79013.7,79013.7,17485,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556243163,416153.00
04/25/2019 22:00,2,0.000,ALERT,212.61,297.87,60.043,1556244004,"201051344000579","174011545737251",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,1291696.5,1291696.5,17831,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244006,416154.00
04/25/2019 22:00,2,0.000,ALERT,213.06,296.96,60.054,1556244004,"201051344001025","174011545737251",0.00,13.00,0,294.26,299.67,0.0,0.0,0.000,1274024.0,1274024.0,25759,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244008,416155.00
04/25/2019 22:00,2,0.000,ALERT,213.06,297.26,60.049,1556244004,"201051344001093","174011545737251",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,1257842.3,1257842.3,25801,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244010,416156.00
04/25/2019 22:00,2,0.000,ALERT,212.38,297.26,60.022,1556244004,"201051344000458","174011545737251",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,1274782.6,1274782.6,17581,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556244012,416157.00
04/25/2019 22:00,2,0.000,ALERT,213.06,298.17,60.075,1556244004,"201051344000890","174011545737251",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,1272545.3,1272545.3,25714,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556244014,416158.00
04/25/2019 22:00,2,0.000,ALERT,212.61,297.26,60.054,1556244004,"201051344000988","174011545737251",0.00,14.30,0,293.66,299.37,0.0,0.0,0.000,983009.4,983009.4,17907,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244016,416159.00
04/25/2019 22:00,2,0.000,ALERT,213.74,298.47,60.054,1556244004,"201051344000582","174011545737251",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,1251396.5,1251396.5,25690,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556244018,416160.00
04/25/2019 22:00,2,0.000,ALERT,212.61,298.17,60.054,1556244004,"201051344000868","174011545737251",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,1259980.5,1259980.5,49629,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244019,416161.00
04/25/2019 22:00,2,0.000,ALERT,213.29,297.87,60.049,1556244004,"201051344000576","174011545737251",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,1278050.5,1278050.5,21670,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556244021,416162.00
04/25/2019 22:00,2,0.000,ALERT,212.61,297.26,60.054,1556244004,"201051344001158","174011545737251",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,1254782.0,1254782.0,17891,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244023,416163.00
04/25/2019 22:00,2,0.000,ALERT,213.51,297.26,60.059,1556244004,"201051344000917","174011545737251",0.00,14.30,0,293.06,298.47,0.0,0.0,0.000,1267912.8,1267912.8,25606,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244025,416164.00
04/25/2019 22:00,2,0.000,ALERT,213.51,297.57,60.049,1556244004,"201051344000417","174011545737251",0.00,13.70,0,293.66,298.47,0.0,0.0,0.000,1017584.2,1017584.2,25756,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244027,416165.00
04/25/2019 22:00,2,0.000,ALERT,213.51,297.87,60.070,1556244004,"201051344000685","174011545737251",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,1274253.3,1274253.3,25774,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244029,416166.00
04/25/2019 22:00,2,0.000,ALERT,213.29,297.26,60.086,1556244004,"201051344000651","174011545737251",0.00,12.70,0,293.96,298.47,0.0,0.0,0.000,1267095.3,1267095.3,25740,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556244030,416167.00
04/25/2019 22:00,2,0.000,ALERT,212.38,297.87,60.038,1556244004,"201051344000594","174011545737251",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,1279553.6,1279553.6,49622,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244032,416168.00
04/25/2019 22:00,2,0.000,ALERT,212.83,297.57,60.054,1556244004,"201051344000469","174011545737251",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,1259566.1,1259566.1,17864,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244034,416169.00
04/25/2019 22:00,2,0.000,ALERT,213.29,297.87,60.054,1556244004,"201051344000585","174011545737251",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,1280356.4,1280356.4,25799,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556244036,416170.00
04/25/2019 22:00,2,0.000,ALERT,213.29,297.26,60.049,1556244004,"201051344000853","174011545737251",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,1282995.9,1282995.9,17465,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244038,416171.00
04/25/2019 22:00,2,0.000,ALERT,213.51,298.17,60.059,1556244004,"201051344001145","174011545737251",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,1282541.0,1282541.0,25717,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244039,416172.00
04/25/2019 22:00,2,0.000,ALERT,213.29,297.87,60.059,1556244004,"201051344000438","174011545737251",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,1275475.8,1275475.8,25749,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244041,416173.00
04/25/2019 22:00,2,0.000,ALERT,212.83,297.87,60.086,1556244004,"201051344001135","174011545737251",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,1262332.1,1262332.1,25700,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244043,416174.00
04/25/2019 22:00,2,0.000,ALERT,212.61,297.26,60.049,1556244004,"201051344000983","174011545737251",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,1281040.9,1281040.9,17464,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244045,416175.00
04/25/2019 22:00,2,0.000,ALERT,213.29,297.26,60.043,1556244004,"201051344001203","174011545737251",0.00,13.70,0,294.56,300.87,0.0,0.0,0.000,1270052.1,1270052.1,25758,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556244047,416176.00
04/25/2019 22:00,2,0.000,ALERT,213.06,297.87,60.054,1556244004,"201051344001230","174011545737251",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,1266319.6,1266319.6,25585,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244049,416177.00
04/25/2019 22:00,2,0.000,ALERT,212.61,297.26,60.043,1556244004,"201051344000646","174011545737251",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,1259865.0,1259865.0,25728,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244051,416178.00
04/25/2019 22:00,2,0.000,ALERT,212.83,296.96,60.054,1556244004,"201051344000867","174011545737251",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,1258213.8,1258213.8,49655,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244053,416179.00
04/25/2019 22:00,2,0.000,ALERT,213.29,296.96,60.043,1556244004,"201051344000633","174011545737251",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,1255613.4,1255613.4,49752,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244054,416180.00
04/25/2019 22:00,2,0.000,ALERT,212.61,297.57,60.075,1556244004,"201051344000955","174011545737251",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,1279930.9,1279930.9,25745,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244056,416181.00
04/25/2019 22:00,2,0.000,ALERT,212.83,296.66,60.043,1556244004,"201051344000648","174011545737251",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,1270821.5,1270821.5,49207,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244058,416182.00
04/25/2019 22:00,2,0.000,ALERT,213.06,297.26,60.038,1556244004,"201051344000645","174011545737251",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,1275706.4,1275706.4,49171,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244060,416183.00
04/25/2019 22:00,2,0.000,ALERT,212.61,297.57,60.049,1556244004,"201051344000569","174011545737251",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,1291850.0,1291850.0,17377,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244062,416184.00
04/25/2019 22:00,2,0.000,ALERT,213.06,296.96,60.049,1556244004,"179051228000119","174011545737251",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,79013.7,79013.7,17487,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556244063,416185.00
04/25/2019 22:15,2,0.000,ALERT,212.61,298.47,60.043,1556244903,"201051344000579","174011545737251",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,1291696.5,1291696.5,17833,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244906,416186.00
04/25/2019 22:15,2,0.000,ALERT,213.29,297.87,60.022,1556244903,"201051344001025","174011545737251",0.00,12.30,0,295.16,300.27,0.0,0.0,0.000,1274024.0,1274024.0,25761,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244907,416187.00
04/25/2019 22:15,2,0.000,ALERT,213.51,298.77,60.028,1556244903,"201051344001093","174011545737251",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,1257842.3,1257842.3,25803,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244910,416188.00
04/25/2019 22:15,2,0.000,ALERT,212.61,297.87,60.028,1556244903,"201051344000458","174011545737251",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,1274782.6,1274782.6,17583,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244912,416189.00
04/25/2019 22:15,2,0.000,ALERT,213.29,298.77,60.033,1556244903,"201051344000890","174011545737251",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,1272545.3,1272545.3,25716,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244913,416190.00
04/25/2019 22:15,2,0.000,ALERT,212.61,297.57,60.012,1556244903,"201051344000988","174011545737251",0.00,13.30,0,293.06,299.07,0.0,0.0,0.000,983009.4,983009.4,17909,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244915,416191.00
04/25/2019 22:15,2,0.000,ALERT,213.96,299.07,60.022,1556244903,"201051344000582","174011545737251",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,1251396.5,1251396.5,25692,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244918,416192.00
04/25/2019 22:15,2,0.000,ALERT,212.83,298.47,60.033,1556244903,"201051344000868","174011545737251",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,1259980.5,1259980.5,49631,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244919,416193.00
04/25/2019 22:15,2,0.000,ALERT,213.51,298.47,60.038,1556244903,"201051344000576","174011545737251",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,1278050.5,1278050.5,21672,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244921,416194.00
