ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2019 22:15,2,0.000,ALERT,212.83,297.57,60.043,1556244903,"201051344001158","174011545737251",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,1254782.0,1254782.0,17893,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244923,416195.00
04/25/2019 22:15,2,0.000,ALERT,213.51,297.87,60.006,1556244903,"201051344000917","174011545737251",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,1267912.8,1267912.8,25608,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244925,416196.00
04/25/2019 22:15,2,0.000,ALERT,213.74,297.87,60.038,1556244903,"201051344000417","174011545737251",0.00,13.00,0,295.46,299.07,0.0,0.0,0.000,1017584.2,1017584.2,25758,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556244927,416197.00
04/25/2019 22:15,2,0.000,ALERT,213.96,298.17,60.065,1556244903,"201051344000685","174011545737251",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,1274253.3,1274253.3,25776,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244928,416198.00
04/25/2019 22:15,2,0.000,ALERT,213.51,297.57,60.028,1556244903,"201051344000651","174011545737251",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,1267095.3,1267095.3,25742,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244930,416199.00
04/25/2019 22:15,2,0.000,ALERT,212.61,298.47,60.070,1556244903,"201051344000594","174011545737251",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,1279553.6,1279553.6,49624,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244932,416200.00
04/25/2019 22:15,2,0.000,ALERT,212.61,297.87,59.990,1556244903,"201051344000469","174011545737251",0.00,12.30,0,294.56,299.07,0.0,0.0,0.000,1259566.1,1259566.1,17866,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244934,416201.00
04/25/2019 22:15,2,0.000,ALERT,213.51,298.47,60.043,1556244903,"201051344000585","174011545737251",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,1280356.4,1280356.4,25801,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244936,416202.00
04/25/2019 22:15,2,0.000,ALERT,213.29,297.87,60.022,1556244903,"201051344000853","174011545737251",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,1282995.9,1282995.9,17467,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244938,416203.00
04/25/2019 22:15,2,0.000,ALERT,213.74,298.47,60.049,1556244903,"201051344001145","174011545737251",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,1282541.0,1282541.0,25719,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244939,416204.00
04/25/2019 22:15,2,0.000,ALERT,213.74,298.17,60.059,1556244903,"201051344000438","174011545737251",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,1275475.8,1275475.8,25751,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556244941,416205.00
04/25/2019 22:15,2,0.000,ALERT,213.29,298.17,60.065,1556244903,"201051344001135","174011545737251",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,1262332.1,1262332.1,25702,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244943,416206.00
04/25/2019 22:15,2,0.000,ALERT,212.61,298.17,60.022,1556244903,"201051344000983","174011545737251",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,1281040.9,1281040.9,17466,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244945,416207.00
04/25/2019 22:15,2,0.000,ALERT,213.74,298.17,60.022,1556244903,"201051344001203","174011545737251",0.00,12.70,0,295.46,301.47,0.0,0.0,0.000,1270052.1,1270052.1,25760,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244947,416208.00
04/25/2019 22:15,2,0.000,ALERT,213.51,298.77,60.022,1556244903,"201051344001230","174011545737251",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,1266319.6,1266319.6,25587,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244949,416209.00
04/25/2019 22:15,2,0.000,ALERT,213.06,298.17,60.028,1556244903,"201051344000646","174011545737251",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,1259865.0,1259865.0,25730,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244950,416210.00
04/25/2019 22:15,2,0.000,ALERT,213.06,298.17,60.081,1556244903,"201051344000867","174011545737251",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,1258213.8,1258213.8,49657,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556244952,416211.00
04/25/2019 22:15,2,0.000,ALERT,213.51,297.87,60.022,1556244903,"201051344000633","174011545737251",0.00,13.00,0,293.36,298.77,0.0,0.0,0.000,1255613.4,1255613.4,49754,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244954,416212.00
04/25/2019 22:15,2,0.000,ALERT,213.06,298.47,60.033,1556244903,"201051344000955","174011545737251",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,1279930.9,1279930.9,25747,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244956,416213.00
04/25/2019 22:15,2,0.000,ALERT,213.06,297.57,60.012,1556244903,"201051344000648","174011545737251",0.00,12.30,0,294.56,299.37,0.0,0.0,0.000,1270821.5,1270821.5,49209,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244958,416214.00
04/25/2019 22:15,2,0.000,ALERT,213.29,297.87,60.017,1556244903,"201051344000645","174011545737251",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,1275706.4,1275706.4,49173,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556244960,416215.00
04/25/2019 22:15,2,0.000,ALERT,212.83,298.77,60.022,1556244903,"201051344000569","174011545737251",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,1291850.0,1291850.0,17379,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556244961,416216.00
04/25/2019 22:15,2,0.000,ALERT,213.06,297.57,60.006,1556244903,"179051228000119","174011545737251",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,79013.7,79013.7,17489,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556244963,416217.00
04/25/2019 22:30,2,0.000,ALERT,212.83,298.77,60.028,1556245804,"201051344000579","174011545737251",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,1291696.5,1291696.5,17835,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556245806,416218.00
04/25/2019 22:30,2,0.000,ALERT,213.51,297.57,60.006,1556245804,"201051344001025","174011545737251",0.00,12.00,0,296.06,300.57,0.0,0.0,0.000,1274024.0,1274024.0,25763,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556245808,416219.00
04/25/2019 22:30,2,0.000,ALERT,213.74,298.17,60.028,1556245804,"201051344001093","174011545737251",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,1257842.3,1257842.3,25805,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556245810,416220.00
04/25/2019 22:30,2,0.000,ALERT,212.83,298.17,60.028,1556245804,"201051344000458","174011545737251",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,1274782.6,1274782.6,17585,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556245811,416221.00
04/25/2019 22:30,2,0.000,ALERT,213.51,298.47,60.012,1556245804,"201051344000890","174011545737251",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,1272545.3,1272545.3,25718,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556245813,416222.00
04/25/2019 22:30,2,0.000,ALERT,212.83,297.87,60.017,1556245804,"201051344000988","174011545737251",0.00,12.70,0,293.36,299.07,0.0,0.0,0.000,983009.4,983009.4,17911,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556245815,416223.00
04/25/2019 22:30,2,0.000,ALERT,213.96,299.07,60.028,1556245804,"201051344000582","174011545737251",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,1251396.5,1251396.5,25694,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556245817,416224.00
04/25/2019 22:30,2,0.000,ALERT,212.83,298.47,60.012,1556245804,"201051344000868","174011545737251",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,1259980.5,1259980.5,49633,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556245819,416225.00
04/25/2019 22:30,2,0.000,ALERT,213.51,298.47,60.022,1556245804,"201051344000576","174011545737251",0.00,12.30,0,296.06,299.67,0.0,0.0,0.000,1278050.5,1278050.5,21674,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556245821,416226.00
04/25/2019 22:30,2,0.000,ALERT,213.06,297.87,60.017,1556245804,"201051344001158","174011545737251",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,1254782.0,1254782.0,17895,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556245823,416227.00
04/25/2019 22:30,2,0.000,ALERT,213.74,297.57,60.054,1556245804,"201051344000917","174011545737251",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,1267912.8,1267912.8,25610,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556245824,416228.00
04/25/2019 22:30,2,0.000,ALERT,213.74,297.57,60.006,1556245804,"201051344000417","174011545737251",0.00,12.30,0,296.06,299.37,0.0,0.0,0.000,1017584.2,1017584.2,25760,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556245826,416229.00
04/25/2019 22:30,2,0.000,ALERT,213.96,298.17,60.012,1556245804,"201051344000685","174011545737251",0.00,12.30,0,296.36,299.67,0.0,0.0,0.000,1274253.3,1274253.3,25778,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556245828,416230.00
04/25/2019 22:30,2,0.000,ALERT,213.74,297.26,60.012,1556245804,"201051344000651","174011545737251",0.00,11.30,0,295.76,299.37,0.0,0.0,0.000,1267095.3,1267095.3,25744,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556245830,416231.00
04/25/2019 22:30,2,0.000,ALERT,212.83,298.47,60.012,1556245804,"201051344000594","174011545737251",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,1279553.6,1279553.6,49626,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556245832,416232.00
04/25/2019 22:30,2,0.000,ALERT,213.06,297.57,60.017,1556245804,"201051344000469","174011545737251",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,1259566.1,1259566.1,17868,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556245834,416233.00
04/25/2019 22:30,2,0.000,ALERT,213.74,298.17,60.017,1556245804,"201051344000585","174011545737251",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,1280356.4,1280356.4,25803,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556245835,416234.00
04/25/2019 22:30,2,0.000,ALERT,213.51,297.26,60.012,1556245804,"201051344000853","174011545737251",0.00,12.30,0,296.06,299.67,0.0,0.0,0.000,1282995.9,1282995.9,17469,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556245837,416235.00
04/25/2019 22:30,2,0.000,ALERT,213.74,298.17,60.022,1556245804,"201051344001145","174011545737251",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,1282541.0,1282541.0,25721,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556245839,416236.00
04/25/2019 22:30,2,0.000,ALERT,213.51,297.87,60.012,1556245804,"201051344000438","174011545737251",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,1275475.8,1275475.8,25753,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556245841,416237.00
04/25/2019 22:30,2,0.000,ALERT,213.06,297.87,59.985,1556245804,"201051344001135","174011545737251",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,1262332.1,1262332.1,25704,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556245843,416238.00
04/25/2019 22:30,2,0.000,ALERT,212.83,297.87,60.017,1556245804,"201051344000983","174011545737251",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,1281040.9,1281040.9,17468,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556245845,416239.00
04/25/2019 22:30,2,0.000,ALERT,213.51,297.57,59.990,1556245804,"201051344001203","174011545737251",0.00,12.00,0,296.36,301.77,0.0,0.0,0.000,1270052.1,1270052.1,25762,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556245846,416240.00
04/25/2019 22:30,2,0.000,ALERT,213.29,298.17,60.001,1556245804,"201051344001230","174011545737251",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,1266319.6,1266319.6,25589,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556245848,416241.00
04/25/2019 22:30,2,0.000,ALERT,213.06,297.57,59.996,1556245804,"201051344000646","174011545737251",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,1259865.0,1259865.0,25732,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556245850,416242.00
04/25/2019 22:30,2,0.000,ALERT,213.06,297.87,60.006,1556245804,"201051344000867","174011545737251",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,1258213.8,1258213.8,49659,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556245852,416243.00
04/25/2019 22:30,2,0.000,ALERT,213.51,297.57,60.012,1556245804,"201051344000633","174011545737251",0.00,12.30,0,293.96,299.07,0.0,0.0,0.000,1255613.4,1255613.4,49756,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556245854,416244.00
04/25/2019 22:30,2,0.000,ALERT,213.06,297.87,60.001,1556245804,"201051344000955","174011545737251",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,1279930.9,1279930.9,25749,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556245856,416245.00
04/25/2019 22:30,2,0.000,ALERT,213.06,297.26,60.001,1556245804,"201051344000648","174011545737251",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,1270821.5,1270821.5,49211,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556245857,416246.00
04/25/2019 22:30,2,0.000,ALERT,213.29,297.57,60.012,1556245804,"201051344000645","174011545737251",0.00,13.00,0,296.36,299.67,0.0,0.0,0.000,1275706.4,1275706.4,49175,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556245859,416247.00
04/25/2019 22:30,2,0.000,ALERT,212.83,298.17,59.996,1556245804,"201051344000569","174011545737251",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,1291850.0,1291850.0,17381,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556245861,416248.00
04/25/2019 22:30,2,0.000,ALERT,213.29,297.26,60.001,1556245804,"179051228000119","174011545737251",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,79013.7,79013.7,17491,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556245863,416249.00
04/25/2019 22:45,2,0.000,ALERT,212.83,298.77,60.028,1556246704,"201051344000579","174011545737251",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,1291696.5,1291696.5,17837,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556246706,416250.00
04/25/2019 22:45,2,0.000,ALERT,213.29,297.57,60.059,1556246704,"201051344001025","174011545737251",0.00,11.30,0,295.76,300.27,0.0,0.0,0.000,1274024.0,1274024.0,25765,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556246708,416251.00
04/25/2019 22:45,2,0.000,ALERT,213.51,298.17,60.038,1556246704,"201051344001093","174011545737251",0.00,12.30,0,296.06,299.37,0.0,0.0,0.000,1257842.3,1257842.3,25807,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556246710,416252.00
04/25/2019 22:45,2,0.000,ALERT,212.83,298.17,60.049,1556246704,"201051344000458","174011545737251",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,1274782.6,1274782.6,17587,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556246712,416253.00
04/25/2019 22:45,2,0.000,ALERT,213.51,298.77,60.049,1556246704,"201051344000890","174011545737251",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,1272545.3,1272545.3,25720,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556246714,416254.00
04/25/2019 22:45,2,0.000,ALERT,212.83,297.87,59.996,1556246704,"201051344000988","174011545737251",0.00,12.30,0,293.36,299.67,0.0,0.0,0.000,983009.4,983009.4,17913,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556246716,416255.00
04/25/2019 22:45,2,0.000,ALERT,213.96,299.07,60.065,1556246704,"201051344000582","174011545737251",0.00,11.30,0,296.96,300.27,0.0,0.0,0.000,1251396.5,1251396.5,25696,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556246718,416256.00
04/25/2019 22:45,2,0.000,ALERT,212.83,298.47,60.038,1556246704,"201051344000868","174011545737251",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,1259980.5,1259980.5,49635,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556246719,416257.00
04/25/2019 22:45,2,0.000,ALERT,213.51,298.77,60.038,1556246704,"201051344000576","174011545737251",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,1278050.5,1278050.5,21676,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556246721,416258.00
04/25/2019 22:45,2,0.000,ALERT,213.06,297.57,60.001,1556246704,"201051344001158","174011545737251",0.00,11.70,0,295.46,299.37,0.0,0.0,0.000,1254782.0,1254782.0,17897,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556246723,416259.00
04/25/2019 22:45,2,0.000,ALERT,213.51,297.57,60.038,1556246704,"201051344000917","174011545737251",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,1267912.8,1267912.8,25612,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556246725,416260.00
04/25/2019 22:45,2,0.000,ALERT,213.51,297.57,60.033,1556246704,"201051344000417","174011545737251",0.00,12.00,0,295.46,299.07,0.0,0.0,0.000,1017584.2,1017584.2,25762,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556246727,416261.00
04/25/2019 22:45,2,0.000,ALERT,213.74,298.17,60.038,1556246704,"201051344000685","174011545737251",0.00,11.70,0,295.76,299.67,0.0,0.0,0.000,1274253.3,1274253.3,25780,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556246728,416262.00
04/25/2019 22:45,2,0.000,ALERT,213.51,297.26,60.033,1556246704,"201051344000651","174011545737251",0.00,11.00,0,295.76,299.07,0.0,0.0,0.000,1267095.3,1267095.3,25746,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556246730,416263.00
04/25/2019 22:45,2,0.000,ALERT,212.83,298.47,60.028,1556246704,"201051344000594","174011545737251",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,1279553.6,1279553.6,49628,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556246732,416264.00
04/25/2019 22:45,2,0.000,ALERT,213.06,297.87,60.033,1556246704,"201051344000469","174011545737251",0.00,11.30,0,294.56,299.37,0.0,0.0,0.000,1259566.1,1259566.1,17870,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556246734,416265.00
04/25/2019 22:45,2,0.000,ALERT,213.51,298.17,60.033,1556246704,"201051344000585","174011545737251",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,1280356.4,1280356.4,25805,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556246736,416266.00
04/25/2019 22:45,2,0.000,ALERT,213.51,297.87,60.033,1556246704,"201051344000853","174011545737251",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,1282995.9,1282995.9,17471,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556246738,416267.00
04/25/2019 22:45,2,0.000,ALERT,213.74,298.47,60.028,1556246704,"201051344001145","174011545737251",0.00,11.30,0,296.66,300.27,0.0,0.0,0.000,1282541.0,1282541.0,25723,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556246740,416268.00
04/25/2019 22:45,2,0.000,ALERT,213.51,297.87,60.028,1556246704,"201051344000438","174011545737251",0.00,11.30,0,296.06,299.97,0.0,0.0,0.000,1275475.8,1275475.8,25755,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556246741,416269.00
04/25/2019 22:45,2,0.000,ALERT,213.06,298.17,60.028,1556246704,"201051344001135","174011545737251",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,1262332.1,1262332.1,25706,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556246743,416270.00
04/25/2019 22:45,2,0.000,ALERT,212.83,298.77,59.996,1556246704,"201051344000983","174011545737251",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,1281040.9,1281040.9,17470,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556246745,416271.00
04/25/2019 22:45,2,0.000,ALERT,213.51,297.87,60.028,1556246704,"201051344001203","174011545737251",0.00,11.70,0,296.06,301.17,0.0,0.0,0.000,1270052.1,1270052.1,25764,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556246747,416272.00
04/25/2019 22:45,2,0.000,ALERT,213.29,298.47,60.065,1556246704,"201051344001230","174011545737251",0.00,11.70,0,296.36,299.67,0.0,0.0,0.000,1266319.6,1266319.6,25591,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556246749,416273.00
04/25/2019 22:45,2,0.000,ALERT,213.06,297.87,60.022,1556246704,"201051344000646","174011545737251",0.00,11.70,0,295.16,299.07,0.0,0.0,0.000,1259865.0,1259865.0,25734,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556246751,416274.00
04/25/2019 22:45,2,0.000,ALERT,213.29,298.17,60.028,1556246704,"201051344000867","174011545737251",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,1258213.8,1258213.8,49661,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556246752,416275.00
04/25/2019 22:45,2,0.000,ALERT,213.51,297.57,60.065,1556246704,"201051344000633","174011545737251",0.00,11.70,0,294.26,299.37,0.0,0.0,0.000,1255613.4,1255613.4,49758,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556246754,416276.00
04/25/2019 22:45,2,0.000,ALERT,212.83,298.17,60.028,1556246704,"201051344000955","174011545737251",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,1279930.9,1279930.9,25751,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556246756,416277.00
04/25/2019 22:45,2,0.000,ALERT,213.06,297.26,60.028,1556246704,"201051344000648","174011545737251",0.00,11.30,0,295.16,299.97,0.0,0.0,0.000,1270821.5,1270821.5,49213,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556246758,416278.00
04/25/2019 22:45,2,0.000,ALERT,213.29,297.87,60.022,1556246704,"201051344000645","174011545737251",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,1275706.4,1275706.4,49177,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556246760,416279.00
04/25/2019 22:45,2,0.000,ALERT,213.06,298.77,60.033,1556246704,"201051344000569","174011545737251",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,1291850.0,1291850.0,17383,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556246762,416280.00
04/25/2019 22:45,2,0.000,ALERT,213.06,297.57,60.017,1556246704,"179051228000119","174011545737251",0.00,13.70,0,293.96,299.37,0.0,0.0,0.000,79013.7,79013.7,17493,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556246764,416281.00
04/25/2019 23:00,2,0.000,ALERT,213.06,298.47,59.964,1556247605,"201051344000579","174011545737251",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,1291696.5,1291696.5,17839,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556247607,416282.00
04/25/2019 23:00,2,0.000,ALERT,213.06,297.26,59.980,1556247605,"201051344001025","174011545737251",0.00,11.00,0,296.06,300.57,0.0,0.0,0.000,1274024.0,1274024.0,25767,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556247609,416283.00
04/25/2019 23:00,2,0.000,ALERT,213.29,297.87,60.033,1556247605,"201051344001093","174011545737251",0.00,12.00,0,296.36,299.67,0.0,0.0,0.000,1257842.3,1257842.3,25809,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556247610,416284.00
04/25/2019 23:00,2,0.000,ALERT,212.83,297.87,59.985,1556247605,"201051344000458","174011545737251",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,1274782.6,1274782.6,17589,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556247612,416285.00
04/25/2019 23:00,2,0.000,ALERT,213.29,298.47,59.996,1556247605,"201051344000890","174011545737251",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,1272545.3,1272545.3,25722,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556247614,416286.00
04/25/2019 23:00,2,0.000,ALERT,212.83,297.87,60.028,1556247605,"201051344000988","174011545737251",0.00,11.70,0,293.66,299.97,0.0,0.0,0.000,983009.4,983009.4,17915,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556247616,416287.00
04/25/2019 23:00,2,0.000,ALERT,213.74,298.77,59.959,1556247605,"201051344000582","174011545737251",0.00,11.00,0,297.26,300.27,0.0,0.0,0.000,1251396.5,1251396.5,25698,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556247618,416288.00
04/25/2019 23:00,2,0.000,ALERT,212.83,298.17,59.996,1556247605,"201051344000868","174011545737251",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,1259980.5,1259980.5,49637,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556247620,416289.00
04/25/2019 23:00,2,0.000,ALERT,213.51,298.47,59.990,1556247605,"201051344000576","174011545737251",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,1278050.5,1278050.5,21678,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556247622,416290.00
04/25/2019 23:00,2,0.000,ALERT,213.06,297.57,59.964,1556247605,"201051344001158","174011545737251",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,1254782.0,1254782.0,17899,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556247623,416291.00
04/25/2019 23:00,2,0.000,ALERT,213.29,297.26,59.996,1556247605,"201051344000917","174011545737251",0.00,12.00,0,294.86,299.07,0.0,0.0,0.000,1267912.8,1267912.8,25614,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556247625,416292.00
04/25/2019 23:00,2,0.000,ALERT,213.51,297.26,60.028,1556247605,"201051344000417","174011545737251",0.00,11.30,0,295.46,299.07,0.0,0.0,0.000,1017584.2,1017584.2,25764,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556247627,416293.00
04/25/2019 23:00,2,0.000,ALERT,213.51,297.87,59.996,1556247605,"201051344000685","174011545737251",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,1274253.3,1274253.3,25782,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556247629,416294.00
04/25/2019 23:00,2,0.000,ALERT,213.29,296.96,60.022,1556247605,"201051344000651","174011545737251",0.00,10.30,0,295.76,299.07,0.0,0.0,0.000,1267095.3,1267095.3,25748,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556247631,416295.00
04/25/2019 23:00,2,0.000,ALERT,212.83,298.77,59.996,1556247605,"201051344000594","174011545737251",0.00,12.00,0,296.06,300.57,0.0,0.0,0.000,1279553.6,1279553.6,49630,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556247633,416296.00
04/25/2019 23:00,2,0.000,ALERT,213.06,297.87,60.001,1556247605,"201051344000469","174011545737251",0.00,10.70,0,294.86,299.97,0.0,0.0,0.000,1259566.1,1259566.1,17872,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556247635,416297.00
04/25/2019 23:00,2,0.000,ALERT,213.51,298.17,59.996,1556247605,"201051344000585","174011545737251",0.00,11.70,0,295.76,299.67,0.0,0.0,0.000,1280356.4,1280356.4,25807,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556247636,416298.00
04/25/2019 23:00,2,0.000,ALERT,213.51,297.87,59.996,1556247605,"201051344000853","174011545737251",0.00,11.00,0,296.06,300.27,0.0,0.0,0.000,1282995.9,1282995.9,17473,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556247638,416299.00
04/25/2019 23:00,2,0.000,ALERT,213.51,298.47,60.001,1556247605,"201051344001145","174011545737251",0.00,11.00,0,296.66,300.27,0.0,0.0,0.000,1282541.0,1282541.0,25725,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556247640,416300.00
04/25/2019 23:00,2,0.000,ALERT,213.51,298.47,60.001,1556247605,"201051344000438","174011545737251",0.00,11.30,0,296.36,299.97,0.0,0.0,0.000,1275475.8,1275475.8,25757,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556247642,416301.00
04/25/2019 23:00,2,0.000,ALERT,213.06,298.17,60.001,1556247605,"201051344001135","174011545737251",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,1262332.1,1262332.1,25708,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556247644,416302.00
04/25/2019 23:00,2,0.000,ALERT,212.83,298.17,60.017,1556247605,"201051344000983","174011545737251",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,1281040.9,1281040.9,17472,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556247645,416303.00
04/25/2019 23:00,2,0.000,ALERT,213.29,297.87,60.006,1556247605,"201051344001203","174011545737251",0.00,11.30,0,296.36,301.17,0.0,0.0,0.000,1270052.1,1270052.1,25766,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556247647,416304.00
04/25/2019 23:00,2,0.000,ALERT,213.06,298.47,60.006,1556247605,"201051344001230","174011545737251",0.00,11.30,0,296.66,299.97,0.0,0.0,0.000,1266319.6,1266319.6,25593,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556247649,416305.00
04/25/2019 23:00,2,0.000,ALERT,212.83,297.87,60.001,1556247605,"201051344000646","174011545737251",0.00,11.70,0,295.76,299.67,0.0,0.0,0.000,1259865.0,1259865.0,25736,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556247651,416306.00
04/25/2019 23:00,2,0.000,ALERT,213.29,297.87,60.006,1556247605,"201051344000867","174011545737251",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,1258213.8,1258213.8,49663,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556247653,416307.00
04/25/2019 23:00,2,0.000,ALERT,213.51,297.87,60.012,1556247605,"201051344000633","174011545737251",0.00,11.30,0,294.26,299.37,0.0,0.0,0.000,1255613.4,1255613.4,49760,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556247654,416308.00
04/25/2019 23:00,2,0.000,ALERT,212.83,297.87,60.006,1556247605,"201051344000955","174011545737251",0.00,11.70,0,296.06,299.67,0.0,0.0,0.000,1279930.9,1279930.9,25753,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556247656,416309.00
04/25/2019 23:00,2,0.000,ALERT,213.06,297.26,60.001,1556247605,"201051344000648","174011545737251",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,1270821.5,1270821.5,49215,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556247658,416310.00
04/25/2019 23:00,2,0.000,ALERT,213.51,297.87,60.006,1556247605,"201051344000645","174011545737251",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,1275706.4,1275706.4,49179,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556247660,416311.00
04/25/2019 23:00,2,0.000,ALERT,212.83,298.17,60.012,1556247605,"201051344000569","174011545737251",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,1291850.0,1291850.0,17385,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556247662,416312.00
04/25/2019 23:00,2,0.000,ALERT,213.29,297.57,59.996,1556247605,"179051228000119","174011545737251",0.00,13.30,0,294.26,299.67,0.0,0.0,0.000,79013.7,79013.7,17495,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556247664,416313.00
04/25/2019 23:15,2,0.000,ALERT,213.06,298.47,60.022,1556248504,"201051344000579","174011545737251",0.00,11.30,0,296.66,300.27,0.0,0.0,0.000,1291696.5,1291696.5,17841,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556248506,416314.00
04/25/2019 23:15,2,0.000,ALERT,213.06,296.96,60.017,1556248504,"201051344001025","174011545737251",0.00,10.70,0,295.76,300.27,0.0,0.0,0.000,1274024.0,1274024.0,25769,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556248508,416315.00
04/25/2019 23:15,2,0.000,ALERT,213.29,297.57,60.022,1556248504,"201051344001093","174011545737251",0.00,11.70,0,296.06,299.67,0.0,0.0,0.000,1257842.3,1257842.3,25811,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556248510,416316.00
04/25/2019 23:15,2,0.000,ALERT,213.06,297.87,60.033,1556248504,"201051344000458","174011545737251",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,1274782.6,1274782.6,17591,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556248512,416317.00
04/25/2019 23:15,2,0.000,ALERT,213.06,297.87,60.065,1556248504,"201051344000890","174011545737251",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,1272545.3,1272545.3,25724,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556248514,416318.00
04/25/2019 23:15,2,0.000,ALERT,212.83,297.57,60.028,1556248504,"201051344000988","174011545737251",0.00,11.30,0,293.36,299.37,0.0,0.0,0.000,983009.4,983009.4,17917,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556248516,416319.00
04/25/2019 23:15,2,0.000,ALERT,213.51,298.47,60.006,1556248504,"201051344000582","174011545737251",0.00,10.70,0,296.96,300.57,0.0,0.0,0.000,1251396.5,1251396.5,25700,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556248518,416320.00
04/25/2019 23:15,2,0.000,ALERT,212.83,298.77,60.022,1556248504,"201051344000868","174011545737251",0.00,11.00,0,296.36,300.27,0.0,0.0,0.000,1259980.5,1259980.5,49639,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556248520,416321.00
04/25/2019 23:15,2,0.000,ALERT,213.51,298.77,60.033,1556248504,"201051344000576","174011545737251",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,1278050.5,1278050.5,21680,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556248521,416322.00
04/25/2019 23:15,2,0.000,ALERT,212.83,297.57,60.033,1556248504,"201051344001158","174011545737251",0.00,10.70,0,295.46,299.07,0.0,0.0,0.000,1254782.0,1254782.0,17901,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556248523,416323.00
04/25/2019 23:15,2,0.000,ALERT,213.51,297.26,59.980,1556248504,"201051344000917","174011545737251",0.00,12.00,0,294.86,299.07,0.0,0.0,0.000,1267912.8,1267912.8,25616,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556248525,416324.00
04/25/2019 23:15,2,0.000,ALERT,213.29,297.26,60.028,1556248504,"201051344000417","174011545737251",0.00,11.30,0,295.46,299.07,0.0,0.0,0.000,1017584.2,1017584.2,25766,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556248527,416325.00
04/25/2019 23:15,2,0.000,ALERT,213.74,297.87,59.996,1556248504,"201051344000685","174011545737251",0.00,11.30,0,295.76,299.67,0.0,0.0,0.000,1274253.3,1274253.3,25784,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556248529,416326.00
04/25/2019 23:15,2,0.000,ALERT,213.51,296.96,60.033,1556248504,"201051344000651","174011545737251",0.00,10.30,0,295.16,299.37,0.0,0.0,0.000,1267095.3,1267095.3,25750,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556248530,416327.00
04/25/2019 23:15,2,0.000,ALERT,212.83,298.77,59.985,1556248504,"201051344000594","174011545737251",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,1279553.6,1279553.6,49632,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556248532,416328.00
04/25/2019 23:15,2,0.000,ALERT,213.06,298.17,60.043,1556248504,"201051344000469","174011545737251",0.00,10.30,0,294.86,299.37,0.0,0.0,0.000,1259566.1,1259566.1,17874,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556248534,416329.00
04/25/2019 23:15,2,0.000,ALERT,213.51,298.47,60.033,1556248504,"201051344000585","174011545737251",0.00,11.30,0,295.46,299.67,0.0,0.0,0.000,1280356.4,1280356.4,25809,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556248536,416330.00
04/25/2019 23:15,2,0.000,ALERT,213.51,297.87,60.033,1556248504,"201051344000853","174011545737251",0.00,10.70,0,296.06,299.97,0.0,0.0,0.000,1282995.9,1282995.9,17475,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556248538,416331.00
04/25/2019 23:15,2,0.000,ALERT,213.51,298.17,60.033,1556248504,"201051344001145","174011545737251",0.00,11.00,0,296.96,300.57,0.0,0.0,0.000,1282541.0,1282541.0,25727,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556248539,416332.00
04/25/2019 23:15,2,0.000,ALERT,213.51,298.17,60.054,1556248504,"201051344000438","174011545737251",0.00,11.00,0,296.66,300.27,0.0,0.0,0.000,1275475.8,1275475.8,25759,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556248541,416333.00
04/25/2019 23:15,2,0.000,ALERT,213.06,297.87,60.038,1556248504,"201051344001135","174011545737251",0.00,11.00,0,296.36,300.27,0.0,0.0,0.000,1262332.1,1262332.1,25710,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556248543,416334.00
04/25/2019 23:15,2,0.000,ALERT,212.83,298.47,60.075,1556248504,"201051344000983","174011545737251",0.00,11.00,0,296.36,299.97,0.0,0.0,0.000,1281040.9,1281040.9,17474,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556248545,416335.00
04/25/2019 23:15,2,0.000,ALERT,213.51,297.87,60.049,1556248504,"201051344001203","174011545737251",0.00,11.00,0,296.06,301.47,0.0,0.0,0.000,1270052.1,1270052.1,25768,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556248547,416336.00
04/25/2019 23:15,2,0.000,ALERT,213.29,298.17,60.028,1556248504,"201051344001230","174011545737251",0.00,11.00,0,296.36,299.97,0.0,0.0,0.000,1266319.6,1266319.6,25595,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556248549,416337.00
04/25/2019 23:15,2,0.000,ALERT,213.06,297.87,60.075,1556248504,"201051344000646","174011545737251",0.00,11.30,0,295.46,299.37,0.0,0.0,0.000,1259865.0,1259865.0,25738,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556248550,416338.00
