ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/25/2019 23:15,2,0.000,ALERT,213.29,297.87,60.033,1556248504,"201051344000867","174011545737251",0.00,11.70,0,295.76,299.97,0.0,0.0,0.000,1258213.8,1258213.8,49665,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556248552,416339.00
04/25/2019 23:15,2,0.000,ALERT,213.51,297.57,60.033,1556248504,"201051344000633","174011545737251",0.00,10.70,0,293.96,299.07,0.0,0.0,0.000,1255613.4,1255613.4,49762,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556248554,416340.00
04/25/2019 23:15,2,0.000,ALERT,213.06,298.17,60.033,1556248504,"201051344000955","174011545737251",0.00,11.30,0,296.06,299.67,0.0,0.0,0.000,1279930.9,1279930.9,25755,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556248556,416341.00
04/25/2019 23:15,2,0.000,ALERT,213.06,297.57,60.022,1556248504,"201051344000648","174011545737251",0.00,10.30,0,295.46,299.67,0.0,0.0,0.000,1270821.5,1270821.5,49217,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556248558,416342.00
04/25/2019 23:15,2,0.000,ALERT,213.29,297.87,60.022,1556248504,"201051344000645","174011545737251",0.00,11.30,0,296.06,299.67,0.0,0.0,0.000,1275706.4,1275706.4,49181,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556248559,416343.00
04/25/2019 23:15,2,0.000,ALERT,212.83,298.47,60.033,1556248504,"201051344000569","174011545737251",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,1291850.0,1291850.0,17387,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556248561,416344.00
04/25/2019 23:15,2,0.000,ALERT,213.29,297.57,60.017,1556248504,"179051228000119","174011545737251",0.00,13.00,0,294.26,299.07,0.0,0.0,0.000,79013.7,79013.7,17497,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556248563,416345.00
04/25/2019 23:30,2,0.000,ALERT,213.29,299.07,60.012,1556249404,"201051344000579","174011545737251",0.00,11.30,0,285.24,301.17,0.0,0.0,0.000,1291696.5,1291696.5,17843,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556249406,416346.00
04/25/2019 23:30,2,0.000,ALERT,213.29,297.57,60.006,1556249404,"201051344001025","174011545737251",0.00,10.30,0,284.34,300.27,0.0,0.0,0.000,1274024.0,1274024.0,25771,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556249408,416347.00
04/25/2019 23:30,2,0.000,ALERT,213.29,298.17,60.006,1556249404,"201051344001093","174011545737251",0.00,11.70,0,284.94,299.67,0.0,0.0,0.000,1257842.3,1257842.3,25813,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556249410,416348.00
04/25/2019 23:30,2,0.000,ALERT,213.06,298.47,60.017,1556249404,"201051344000458","174011545737251",0.00,11.70,0,284.34,301.17,0.0,0.0,0.000,1274782.6,1274782.6,17593,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556249412,416349.00
04/25/2019 23:30,2,0.000,ALERT,213.29,298.77,60.017,1556249404,"201051344000890","174011545737251",0.00,11.30,0,285.24,300.57,0.0,0.0,0.000,1272545.3,1272545.3,25726,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556249414,416350.00
04/25/2019 23:30,2,0.000,ALERT,213.06,298.17,60.017,1556249404,"201051344000988","174011545737251",0.00,11.00,0,282.24,300.27,0.0,0.0,0.000,983009.4,983009.4,17919,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556249416,416351.00
04/25/2019 23:30,2,0.000,ALERT,213.96,299.07,60.028,1556249404,"201051344000582","174011545737251",0.00,10.30,0,285.54,300.27,0.0,0.0,0.000,1251396.5,1251396.5,25702,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556249418,416352.00
04/25/2019 23:30,2,0.000,ALERT,213.06,299.07,60.022,1556249404,"201051344000868","174011545737251",0.00,10.70,0,285.24,301.17,0.0,0.0,0.000,1259980.5,1259980.5,49641,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556249419,416353.00
04/25/2019 23:30,2,0.000,ALERT,213.74,299.37,60.059,1556249404,"201051344000576","174011545737251",0.00,10.70,0,284.94,300.87,0.0,0.0,0.000,1278050.5,1278050.5,21682,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556249421,416354.00
04/25/2019 23:30,2,0.000,ALERT,213.29,298.47,60.017,1556249404,"201051344001158","174011545737251",0.00,10.30,0,284.04,299.97,0.0,0.0,0.000,1254782.0,1254782.0,17903,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556249423,416355.00
04/25/2019 23:30,2,0.000,ALERT,213.51,297.57,60.022,1556249404,"201051344000917","174011545737251",0.00,11.70,0,283.74,299.07,0.0,0.0,0.000,1267912.8,1267912.8,25618,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556249425,416356.00
04/25/2019 23:30,2,0.000,ALERT,213.51,297.57,60.028,1556249404,"201051344000417","174011545737251",0.00,11.00,0,284.34,299.07,0.0,0.0,0.000,1017584.2,1017584.2,25768,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556249427,416357.00
04/25/2019 23:30,2,0.000,ALERT,213.74,298.17,60.022,1556249404,"201051344000685","174011545737251",0.00,11.00,0,284.64,299.67,0.0,0.0,0.000,1274253.3,1274253.3,25786,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556249428,416358.00
04/25/2019 23:30,2,0.000,ALERT,213.51,297.26,60.065,1556249404,"201051344000651","174011545737251",0.00,10.00,0,284.34,299.37,0.0,0.0,0.000,1267095.3,1267095.3,25752,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556249430,416359.00
04/25/2019 23:30,2,0.000,ALERT,212.83,299.37,60.033,1556249404,"201051344000594","174011545737251",0.00,11.00,0,284.64,300.87,0.0,0.0,0.000,1279553.6,1279553.6,49634,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556249432,416360.00
04/25/2019 23:30,2,0.000,ALERT,213.29,298.47,60.022,1556249404,"201051344000469","174011545737251",0.00,10.00,0,283.74,299.97,0.0,0.0,0.000,1259566.1,1259566.1,17876,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556249434,416361.00
04/25/2019 23:30,2,0.000,ALERT,213.51,298.47,60.033,1556249404,"201051344000585","174011545737251",0.00,11.30,0,284.34,299.67,0.0,0.0,0.000,1280356.4,1280356.4,25811,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556249436,416362.00
04/25/2019 23:30,2,0.000,ALERT,213.74,298.77,60.028,1556249404,"201051344000853","174011545737251",0.00,10.30,0,284.34,300.57,0.0,0.0,0.000,1282995.9,1282995.9,17477,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556249438,416363.00
04/25/2019 23:30,2,0.000,ALERT,213.51,298.47,60.033,1556249404,"201051344001145","174011545737251",0.00,10.70,0,285.24,300.57,0.0,0.0,0.000,1282541.0,1282541.0,25729,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556249439,416364.00
04/25/2019 23:30,2,0.000,ALERT,213.51,298.17,59.996,1556249404,"201051344000438","174011545737251",0.00,10.70,0,285.24,299.97,0.0,0.0,0.000,1275475.8,1275475.8,25761,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556249441,416365.00
04/25/2019 23:30,2,0.000,ALERT,213.06,297.87,60.033,1556249404,"201051344001135","174011545737251",0.00,10.70,0,284.94,300.27,0.0,0.0,0.000,1262332.1,1262332.1,25712,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556249443,416366.00
04/25/2019 23:30,2,0.000,ALERT,213.29,299.07,60.033,1556249404,"201051344000983","174011545737251",0.00,10.70,0,284.64,300.87,0.0,0.0,0.000,1281040.9,1281040.9,17476,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556249445,416367.00
04/25/2019 23:30,2,0.000,ALERT,213.51,297.87,60.022,1556249404,"201051344001203","174011545737251",0.00,10.70,0,284.64,301.47,0.0,0.0,0.000,1270052.1,1270052.1,25770,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556249447,416368.00
04/25/2019 23:30,2,0.000,ALERT,213.29,298.47,60.028,1556249404,"201051344001230","174011545737251",0.00,10.70,0,284.94,299.97,0.0,0.0,0.000,1266319.6,1266319.6,25597,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556249449,416369.00
04/25/2019 23:30,2,0.000,ALERT,213.06,297.87,60.017,1556249404,"201051344000646","174011545737251",0.00,11.00,0,284.34,299.37,0.0,0.0,0.000,1259865.0,1259865.0,25740,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556249450,416370.00
04/25/2019 23:30,2,0.000,ALERT,213.51,298.47,60.065,1556249404,"201051344000867","174011545737251",0.00,11.30,0,284.34,300.87,0.0,0.0,0.000,1258213.8,1258213.8,49667,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556249452,416371.00
04/25/2019 23:30,2,0.000,ALERT,213.96,298.47,60.022,1556249404,"201051344000633","174011545737251",0.00,10.30,0,282.84,299.97,0.0,0.0,0.000,1255613.4,1255613.4,49764,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556249454,416372.00
04/25/2019 23:30,2,0.000,ALERT,213.06,298.17,59.985,1556249404,"201051344000955","174011545737251",0.00,11.00,0,284.64,299.67,0.0,0.0,0.000,1279930.9,1279930.9,25757,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556249456,416373.00
04/25/2019 23:30,2,0.000,ALERT,213.29,297.87,60.022,1556249404,"201051344000648","174011545737251",0.00,10.00,0,283.74,300.57,0.0,0.0,0.000,1270821.5,1270821.5,49219,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556249458,416374.00
04/25/2019 23:30,2,0.000,ALERT,213.74,298.47,60.028,1556249404,"201051344000645","174011545737251",0.00,11.00,0,284.34,300.27,0.0,0.0,0.000,1275706.4,1275706.4,49183,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556249459,416375.00
04/25/2019 23:30,2,0.000,ALERT,213.06,298.47,59.975,1556249404,"201051344000569","174011545737251",0.00,11.00,0,285.24,301.17,0.0,0.0,0.000,1291850.0,1291850.0,17389,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556249461,416376.00
04/25/2019 23:30,2,0.000,ALERT,213.29,297.57,60.006,1556249404,"179051228000119","174011545737251",0.00,12.30,0,283.44,299.97,0.0,0.0,0.000,79013.7,79013.7,17499,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556249463,416377.00
04/25/2019 23:45,2,0.000,ALERT,213.06,298.47,60.028,1556250304,"201051344000579","174011545737251",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,1291696.5,1291696.5,17845,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556250306,416378.00
04/25/2019 23:45,2,0.000,ALERT,213.29,297.57,60.022,1556250304,"201051344001025","174011545737251",0.00,10.00,0,295.76,300.27,0.0,0.0,0.000,1274024.0,1274024.0,25773,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556250307,416379.00
04/25/2019 23:45,2,0.000,ALERT,213.51,298.17,60.038,1556250304,"201051344001093","174011545737251",0.00,11.30,0,296.06,299.37,0.0,0.0,0.000,1257842.3,1257842.3,25815,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556250309,416380.00
04/25/2019 23:45,2,0.000,ALERT,212.83,297.87,60.028,1556250304,"201051344000458","174011545737251",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,1274782.6,1274782.6,17595,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556250311,416381.00
04/25/2019 23:45,2,0.000,ALERT,213.29,298.77,60.033,1556250304,"201051344000890","174011545737251",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,1272545.3,1272545.3,25728,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556250313,416382.00
04/25/2019 23:45,2,0.000,ALERT,213.06,297.57,60.043,1556250304,"201051344000988","174011545737251",0.00,10.70,0,294.26,299.67,0.0,0.0,0.000,983009.4,983009.4,17921,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556250315,416383.00
04/25/2019 23:45,2,0.000,ALERT,213.96,299.07,60.033,1556250304,"201051344000582","174011545737251",0.00,10.00,0,296.96,300.27,0.0,0.0,0.000,1251396.5,1251396.5,25704,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556250317,416384.00
04/25/2019 23:45,2,0.000,ALERT,213.06,298.47,60.033,1556250304,"201051344000868","174011545737251",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,1259980.5,1259980.5,49643,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556250319,416385.00
04/25/2019 23:45,2,0.000,ALERT,213.74,298.47,60.028,1556250304,"201051344000576","174011545737251",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,1278050.5,1278050.5,21684,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556250321,416386.00
04/25/2019 23:45,2,0.000,ALERT,213.29,297.87,60.033,1556250304,"201051344001158","174011545737251",0.00,10.00,0,296.06,299.97,0.0,0.0,0.000,1254782.0,1254782.0,17905,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556250323,416387.00
04/25/2019 23:45,2,0.000,ALERT,213.74,297.87,59.996,1556250304,"201051344000917","174011545737251",0.00,11.30,0,294.86,299.07,0.0,0.0,0.000,1267912.8,1267912.8,25620,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556250324,416388.00
04/25/2019 23:45,2,0.000,ALERT,213.74,297.87,60.043,1556250304,"201051344000417","174011545737251",0.00,11.00,0,295.76,299.37,0.0,0.0,0.000,1017584.2,1017584.2,25770,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556250326,416389.00
04/25/2019 23:45,2,0.000,ALERT,213.74,298.17,60.038,1556250304,"201051344000685","174011545737251",0.00,10.70,0,296.06,299.67,0.0,0.0,0.000,1274253.3,1274253.3,25788,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556250328,416390.00
04/25/2019 23:45,2,0.000,ALERT,213.74,297.57,60.028,1556250304,"201051344000651","174011545737251",0.00,9.70,0,295.76,299.07,0.0,0.0,0.000,1267095.3,1267095.3,25754,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556250330,416391.00
04/25/2019 23:45,2,0.000,ALERT,212.83,298.77,59.985,1556250304,"201051344000594","174011545737251",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,1279553.6,1279553.6,49636,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556250332,416392.00
04/25/2019 23:45,2,0.000,ALERT,213.29,297.87,60.038,1556250304,"201051344000469","174011545737251",0.00,10.00,0,295.46,299.67,0.0,0.0,0.000,1259566.1,1259566.1,17878,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556250333,416393.00
04/25/2019 23:45,2,0.000,ALERT,213.96,298.47,60.033,1556250304,"201051344000585","174011545737251",0.00,11.00,0,295.76,299.67,0.0,0.0,0.000,1280356.4,1280356.4,25813,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556250335,416394.00
04/25/2019 23:45,2,0.000,ALERT,213.96,298.47,60.033,1556250304,"201051344000853","174011545737251",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,1282995.9,1282995.9,17479,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556250337,416395.00
04/25/2019 23:45,2,0.000,ALERT,213.96,298.77,60.028,1556250304,"201051344001145","174011545737251",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,1282541.0,1282541.0,25731,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556250339,416396.00
04/25/2019 23:45,2,0.000,ALERT,213.96,298.17,60.028,1556250304,"201051344000438","174011545737251",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,1275475.8,1275475.8,25763,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556250341,416397.00
04/25/2019 23:45,2,0.000,ALERT,213.51,298.47,60.065,1556250304,"201051344001135","174011545737251",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,1262332.1,1262332.1,25714,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556250343,416398.00
04/25/2019 23:45,2,0.000,ALERT,213.29,298.47,60.022,1556250304,"201051344000983","174011545737251",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,1281040.9,1281040.9,17478,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556250344,416399.00
04/25/2019 23:45,2,0.000,ALERT,213.96,298.17,60.012,1556250304,"201051344001203","174011545737251",0.00,10.30,0,296.36,301.47,0.0,0.0,0.000,1270052.1,1270052.1,25772,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556250346,416400.00
04/25/2019 23:45,2,0.000,ALERT,213.74,298.77,60.065,1556250304,"201051344001230","174011545737251",0.00,10.30,0,296.36,299.97,0.0,0.0,0.000,1266319.6,1266319.6,25599,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556250348,416401.00
04/25/2019 23:45,2,0.000,ALERT,213.51,298.17,60.022,1556250304,"201051344000646","174011545737251",0.00,11.00,0,295.46,299.37,0.0,0.0,0.000,1259865.0,1259865.0,25742,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556250350,416402.00
04/25/2019 23:45,2,0.000,ALERT,213.51,298.17,60.022,1556250304,"201051344000867","174011545737251",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,1258213.8,1258213.8,49669,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556250352,416403.00
04/25/2019 23:45,2,0.000,ALERT,213.96,298.17,60.017,1556250304,"201051344000633","174011545737251",0.00,10.30,0,294.86,299.37,0.0,0.0,0.000,1255613.4,1255613.4,49766,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556250354,416404.00
04/25/2019 23:45,2,0.000,ALERT,213.51,298.47,60.017,1556250304,"201051344000955","174011545737251",0.00,11.00,0,295.76,299.67,0.0,0.0,0.000,1279930.9,1279930.9,25759,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556250355,416405.00
04/25/2019 23:45,2,0.000,ALERT,213.51,297.87,59.996,1556250304,"201051344000648","174011545737251",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,1270821.5,1270821.5,49221,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556250357,416406.00
04/25/2019 23:45,2,0.000,ALERT,213.74,298.47,60.043,1556250304,"201051344000645","174011545737251",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,1275706.4,1275706.4,49185,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556250359,416407.00
04/25/2019 23:45,2,0.000,ALERT,213.29,299.07,60.006,1556250304,"201051344000569","174011545737251",0.00,11.00,0,296.96,300.57,0.0,0.0,0.000,1291850.0,1291850.0,17391,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556250361,416408.00
04/25/2019 23:45,2,0.000,ALERT,213.51,297.87,59.969,1556250304,"179051228000119","174011545737251",0.00,12.30,0,294.26,299.07,0.0,0.0,0.000,79013.7,79013.7,17501,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556250363,416409.00
